Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.93710706697,1.70908829856,0.0,0.0,0.2750026812,1.6500160872,7.45615268621,7.43615268621,0.02
 01/01  02:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.713207309,6.26011886383,0.453088445168
 01/01  03:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.29250252753,7.27250252753,0.02
 01/01  04:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.93109438003,6.47802256812,0.453071811912
 01/01  05:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.98845246467,7.53536478265,0.453087682015
 01/01  06:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.78450792805,6.76450792805,0.02
 01/01  07:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,8.3956217226,7.94254853569,0.453073186906
 01/01  08:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,7.60331956984,7.15023280065,0.453086769182
 01/01  09:00:00,4.11039934058,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,8.28101786222,8.26101786222,0.02
 01/01  10:00:00,3.36625655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,7.31626063278,6.86320458222,0.453056050565
 01/01  11:00:00,3.72656600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,10.313955698,9.86087021758,0.453085480432
 01/01  12:00:00,3.36625655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.73836709476,6.71836709476,0.02
 01/01  13:00:00,3.72656600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,8.52874044847,8.07564742002,0.453093028456
 01/01  14:00:00,3.36625655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,5.02761602715,4.57451621752,0.45309980963
 01/01  15:00:00,3.72656600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,5.26862196051,5.24862196051,0.02
 01/01  16:00:00,3.36625655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,5.30183756219,4.84875859933,0.453078962862
 01/01  17:00:00,4.49423267391,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.27885262772,5.82576646055,0.453086167171
 01/01  18:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,5.18399742764,5.16399742764,0.02
 01/01  19:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.35747343998,5.90441086773,0.453062572252
 01/01  20:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,5.8109689084,5.35788348546,0.453085422942
 01/01  21:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.38914129171,6.36914129171,0.02
 01/01  22:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.31823257772,5.86514002864,0.453092549078
 01/01  23:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.50376099174,7.05067154352,0.453089448225
 01/01  24:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.42771430976,6.40771430976,0.02
 01/02  01:00:00,6.57957136965,1.80154723884,0.0,0.0,0.2750026812,2.2000214496,7.49114215318,7.03805566515,0.453086488026
 01/02  02:00:00,6.21926192188,1.44123779107,0.0,0.0,0.2750026812,2.2000214496,6.69420119534,6.24111671434,0.453084481006
 01/02  03:00:00,6.57957136965,1.80154723884,0.0,0.0,0.2750026812,2.2000214496,7.25926139238,7.23926139238,0.02
 01/02  04:00:00,6.21926192188,1.44123779107,0.0,0.0,0.2750026812,2.2000214496,6.90588430392,6.45279071617,0.453093587747
 01/02  05:00:00,6.57957136965,1.80154723884,0.0,0.0,0.2750026812,2.2000214496,7.88065092386,7.42756723669,0.453083687167
 01/02  06:00:00,6.49426460308,1.44123779107,0.0,0.0,0.5500053624,2.2000214496,6.36311739261,6.34311739261,0.02
 01/02  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,37.6247296484,37.1716369865,0.453092661899
 01/02  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,37.8821991894,37.4291162254,0.453082964008
 01/02  09:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,27.5469715754,27.0938140036,0.453157571842
 01/02  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.938116858,23.484944816,0.453172042011
 01/02  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.8495164496,21.3963932972,0.453123152463
 01/02  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.8851795767,19.9989159893,0.886263587337
 01/02  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,20.7044222934,20.2512062169,0.453216076467
 01/02  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.0385278066,17.5853437858,0.453184020772
 01/02  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.4343225452,16.9811947698,0.453127775397
 01/02  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.94147454,16.4883352102,0.453139329751
 01/02  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.4220592534,16.5356933422,0.886365911126
 01/02  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,21.6849718306,21.2318703256,0.453101504931
 01/02  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.5011863616,23.0480721598,0.453114201833
 01/02  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.2738293912,23.2538293912,0.02
 01/02  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,25.7048864042,25.2517958957,0.453090508413
 01/02  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,27.5800783346,27.1269782026,0.45310013201
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064662182,0.0,0.453064662182
 01/02  24:00:00,5.46006818826,0.682044057458,0.0,0.0,0.2750026812,2.2000214496,0.65755779601,0.63755779601,0.02
 01/03  01:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,2.59283406763,2.13976976078,0.453064306857
 01/03  02:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,3.32468783236,2.87159447579,0.453093356579
 01/03  03:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,3.05168788277,3.03168788277,0.02
 01/03  04:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,5.65558993895,5.20252624533,0.453063693619
 01/03  05:00:00,6.20343250649,1.42540837569,0.0,0.0,0.2750026812,2.2000214496,4.40394520532,3.95085813399,0.453087071337
 01/03  06:00:00,6.61207759626,1.55905078426,0.0,0.0,0.5500053624,2.2000214496,6.3759616238,6.3559616238,0.02
 01/03  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.7169511785,32.2638682615,0.45308291699
 01/03  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,38.4224097372,37.9692985887,0.453111148482
 01/03  09:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,29.0300834906,28.5769464504,0.453137040206
 01/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.608730141,23.155578445,0.453151696042
 01/03  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.3672344417,19.9140636313,0.453170810428
 01/03  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.9292301462,18.4760524649,0.453177681297
 01/03  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,20.2845184638,19.3981106034,0.886407860445
 01/03  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.7248851534,16.2716790128,0.453206140603
 01/03  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.1653463816,15.7121865276,0.453159853965
 01/03  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.0450384962,15.5919166326,0.453121863622
 01/03  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.2256526799,17.3393245246,0.886328155336
 01/03  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,23.8267043979,23.3735632136,0.453141184354
 01/03  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.6153273127,26.1622289886,0.453098324085
 01/03  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.963401669,26.943401669,0.02
 01/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,28.3635300095,27.9104550727,0.453074936767
 01/03  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,28.8913798457,28.4382965696,0.453083276105
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085930431,0.0,0.453085930431
 01/03  24:00:00,5.6309588785,0.852934747692,0.0,0.0,0.2750026812,2.2000214496,0.779506485246,0.759506485246,0.02
 01/04  01:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,3.39710808189,2.94402040394,0.453087677951
 01/04  02:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,4.299916823,3.84683137006,0.453085452933
 01/04  03:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,5.11538415745,5.09538415745,0.02
 01/04  04:00:00,6.25644277484,1.47841864403,0.0,0.0,0.2750026812,2.2000214496,7.027629594,6.57454241283,0.453087181168
 01/04  05:00:00,6.4390601687,1.66103603789,0.0,0.0,0.2750026812,2.2000214496,7.36405764434,6.91102664258,0.453031001759
 01/04  06:00:00,6.63477580403,1.58174899202,0.0,0.0,0.5500053624,2.2000214496,7.81273756835,7.79273756835,0.02
 01/04  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.8993540912,32.4462858229,0.453068268345
 01/04  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,40.172037921,39.7189415012,0.453096419752
 01/04  09:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,30.1201583718,29.6670036064,0.453154765417
 01/04  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,24.9914334369,24.5382629081,0.453170528863
 01/04  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.505300093,21.0521210462,0.453179046815
 01/04  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.1902961189,18.7371067366,0.453189382372
 01/04  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,19.3550056785,18.4686285309,0.886377147613
 01/04  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.5475877284,16.0944343836,0.453153344767
 01/04  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.2390946884,14.7859465531,0.453148135259
 01/04  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.4262195403,13.9731090991,0.45311044121
 01/04  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.2877427203,15.4014127301,0.886329990193
 01/04  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,22.3147749735,21.8616441592,0.453130814239
 01/04  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.9394862168,24.4863978589,0.453088357982
 01/04  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.8000082422,24.7800082422,0.02
 01/04  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,25.8594458046,25.4063326386,0.453113165991
 01/04  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,26.2069171944,25.7538433315,0.453073862816
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307668844,0.0,0.45307668844
 01/04  24:00:00,5.04540337779,0.267379246989,0.0,0.0,0.2750026812,2.2000214496,0.156482143094,0.136482143094,0.02
 01/05  01:00:00,5.82805331483,1.05002918403,0.0,0.0,0.2750026812,2.2000214496,1.70904404708,1.25596628822,0.453077758856
 01/05  02:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,2.82981431868,2.3767269414,0.453087377279
 01/05  03:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,2.92531600088,2.90531600088,0.02
 01/05  04:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,4.23044098174,3.7773647454,0.453076236347
 01/05  05:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,4.30513278719,3.85204002017,0.453092767021
 01/05  06:00:00,6.28351973328,1.23049292127,0.0,0.0,0.5500053624,2.2000214496,4.52981377903,4.50981377903,0.02
 01/05  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,30.6944700861,30.2414760312,0.452994054885
 01/05  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,34.5736103111,34.1205227664,0.453087544765
 01/05  09:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,24.3695023278,23.9163562913,0.453146036506
 01/05  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.8378301745,18.384668064,0.453162110428
 01/05  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.5658150345,14.1126495707,0.453165463825
 01/05  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.9425211843,11.4893394455,0.453181738813
 01/05  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.0354212927,11.1490588065,0.886362486278
 01/05  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2747808523,10.8215933437,0.453187508604
 01/05  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.678209788,11.2250675244,0.453142263571
 01/05  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.8555814207,11.4024765704,0.453104850347
 01/05  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.4790900145,11.5927907379,0.886299276539
 01/05  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.961183865,15.508058762,0.453125103065
 01/05  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.7002884,17.2472043136,0.453084086376
 01/05  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.5869641551,17.5669641551,0.02
 01/05  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.2532729452,17.8001637706,0.453109174558
 01/05  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.2268059116,17.773735858,0.453070053652
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307300573,0.0,0.45307300573
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072874724,0.0,0.453072874724
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072790547,0.0,0.453072790547
 01/06  03:00:00,4.9105255553,0.132501424497,0.0,0.0,0.2750026812,2.2000214496,0.0425231286603,0.0225231286603,0.02
 01/06  04:00:00,5.75496528682,0.976941156017,0.0,0.0,0.2750026812,2.2000214496,1.39049396008,0.937401544192,0.453092415887
 01/06  05:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,2.65227313968,2.19918016991,0.453092969773
 01/06  06:00:00,6.28750101404,1.23447420204,0.0,0.0,0.5500053624,2.2000214496,2.88984883125,2.86984883125,0.02
 01/06  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.1324779814,26.6793840308,0.4530939506
 01/06  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,31.7079903064,31.2549059538,0.453084352646
 01/06  09:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.6080535795,23.1549427679,0.453110811615
 01/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.7569876437,20.3038294249,0.453158218885
 01/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.1239881826,16.6708085285,0.453179654113
 01/06  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.476762112,15.0235696559,0.453192456071
 01/06  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,18.0427121455,17.1563462886,0.886365856933
 01/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.0941074435,15.6409609849,0.453146458593
 01/06  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.7616661346,15.3085240759,0.453142058657
 01/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.2225671026,15.7694621557,0.453104946813
 01/06  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.4733528252,16.5870127388,0.886340086386
 01/06  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,21.899162295,21.4460361094,0.453126185616
 01/06  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.2542408752,23.8011555169,0.453085358316
 01/06  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.6172873108,24.5972873108,0.02
 01/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,25.9307108797,25.4776002462,0.453110633402
 01/06  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,26.4771396548,26.0240680258,0.453071629003
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074646483,0.0,0.453074646483
 01/06  24:00:00,5.04540337779,0.267379246989,0.0,0.0,0.2750026812,2.2000214496,0.159142412939,0.139142412939,0.02
 01/07  01:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,2.41708182976,1.96400720894,0.453074620817
 01/07  02:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,4.02911079406,3.57602226748,0.45308852658
 01/07  03:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,4.09013246348,4.07013246348,0.02
 01/07  04:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,5.935102564,5.48201128459,0.453091279406
 01/07  05:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,6.0245935034,5.57150220863,0.453091294771
 01/07  06:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,6.81907997039,6.79907997039,0.02
 01/07  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,31.7485494117,31.2954533888,0.45309602288
 01/07  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,39.4843554545,39.0312623974,0.45309305706
 01/07  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,34.3228530744,33.8697523972,0.453100677246
 01/07  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,30.4135179726,30.3935179726,0.02
 01/07  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,28.1042518317,27.6511291064,0.45312272528
 01/07  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,25.6018699708,25.1487579491,0.453112021695
 01/07  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,23.5581773147,23.1050469415,0.453130373135
 01/07  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,22.129971498,21.6768606375,0.453110860499
 01/07  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.9016002533,20.4484830182,0.453117235129
 01/07  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.3198533324,19.8667660965,0.453087235851
 01/07  17:00:00,5.29571683195,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.9407370959,20.9207370959,0.02
 01/07  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,23.731645754,23.2785534194,0.453092334599
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065417652,0.0,0.453065417652
 01/07  20:00:00,4.42855320365,0.200534435242,0.0,0.0,0.2750026812,1.6500160872,0.0921256900074,0.0721256900074,0.02
 01/07  21:00:00,5.21947407666,0.99145530826,0.0,0.0,0.2750026812,1.6500160872,1.55647484763,1.10339520229,0.453079645338
 01/07  22:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,2.67133266813,2.21824162872,0.453091039412
 01/07  23:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,3.12973347217,2.67664201572,0.453091456454
 01/07  24:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,4.1282477813,4.1082477813,0.02
 01/08  01:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,3.96671240765,3.51364844284,0.453063964803
 01/08  02:00:00,5.8573487606,1.62932999219,0.0,0.0,0.2750026812,1.6500160872,5.1454849144,4.69239949651,0.453085417887
 01/08  03:00:00,5.65203483481,1.42401606641,0.0,0.0,0.2750026812,1.6500160872,4.91575774816,4.89575774816,0.02
 01/08  04:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.65569220733,6.20260475989,0.45308744744
 01/08  05:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.02220119385,6.00220119385,0.02
 01/08  06:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.4746283992,7.02154622832,0.45308217088
 01/08  07:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,7.1340490374,6.68096152826,0.453087509139
 01/08  08:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.86430366335,7.84430366335,0.02
 01/08  09:00:00,3.36625655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.93402195068,6.48093438393,0.453087566753
 01/08  10:00:00,3.72656600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.16003796778,5.70695028906,0.453087678719
 01/08  11:00:00,3.12111713111,1.19609836271,0.0,0.0,0.2750026812,1.6500160872,3.35008816783,3.33008816783,0.02
 01/08  12:00:00,3.26059454442,1.33557577602,0.0,0.0,0.2750026812,1.6500160872,4.13755001114,3.68446253027,0.453087480872
 01/08  13:00:00,2.82700271746,0.901983949054,0.0,0.0,0.2750026812,1.6500160872,3.09996858899,2.64687289256,0.45309569642
 01/08  14:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,3.24874343505,2.79565187061,0.453091564445
 01/08  15:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,2.30747341889,2.28747341889,0.02
 01/08  16:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,2.85719091731,2.40410045928,0.453090458035
 01/08  17:00:00,3.44241421791,1.13356211617,0.0,0.0,0.2750026812,1.6500160872,2.91365028057,2.89365028057,0.02
 01/08  18:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,5.79393875754,5.34084850335,0.453090254197
 01/08  19:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,5.64195404946,5.18887140111,0.453082648355
 01/08  20:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,6.29654347073,6.27654347073,0.02
 01/08  21:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.4504788075,5.99738815421,0.453090653297
 01/08  22:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.30008238362,6.84698446823,0.453097915397
 01/08  23:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,6.56359373085,6.54359373085,0.02
 01/08  24:00:00,6.02956600725,1.80154723884,0.0,0.0,0.2750026812,1.6500160872,7.69387868425,7.24080431737,0.453074366881
 01/09  01:00:00,6.21926192188,1.44123779107,0.0,0.0,0.2750026812,2.2000214496,6.93313702912,6.4800487389,0.453088290217
 01/09  02:00:00,6.57957136965,1.80154723884,0.0,0.0,0.2750026812,2.2000214496,7.51602919532,7.49602919532,0.02
 01/09  03:00:00,6.21926192188,1.44123779107,0.0,0.0,0.2750026812,2.2000214496,7.74822696021,7.29513848843,0.453088471779
 01/09  04:00:00,6.57957136965,1.80154723884,0.0,0.0,0.2750026812,2.2000214496,8.33791499013,7.88482635015,0.45308863998
 01/09  05:00:00,6.21926192188,1.44123779107,0.0,0.0,0.2750026812,2.2000214496,6.82644978373,6.80644978373,0.02
 01/09  06:00:00,6.85457405085,1.80154723884,0.0,0.0,0.5500053624,2.2000214496,7.50985034555,7.05677429405,0.453076051505
 01/09  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,34.5087901851,34.0556948317,0.453095353428
 01/09  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,36.4773818569,36.0242856537,0.453096203291
 01/09  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,26.7803386702,26.3272015731,0.453137097062
 01/09  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.6830573773,23.2299347549,0.45312262248
 01/09  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.6134219544,21.1602449209,0.453177033461
 01/09  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.1886767536,19.735481703,0.453195050663
 01/09  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,21.1279442246,20.2416422026,0.88630202204
 01/09  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.5726714878,18.1194756844,0.453195803379
 01/09  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.7884448456,17.3353315917,0.453113253953
 01/09  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.4511800783,16.9980425037,0.453137574599
 01/09  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.594915515,16.7086677073,0.88624780769
 01/09  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,20.8175973019,20.3644957972,0.453101504679
 01/09  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.0155476766,21.9955476766,0.02
 01/09  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.7068532629,22.2537489789,0.453104283974
 01/09  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.0865961707,22.6335086626,0.453087508061
 01/09  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.1759189569,22.7228309498,0.453088007096
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088923495,0.0,0.453088923495
 01/10  01:00:00,5.04540337779,0.267379246989,0.0,0.0,0.2750026812,2.2000214496,0.519453291809,0.0663642026531,0.453089089156
 01/10  02:00:00,5.75772689197,0.979702761165,0.0,0.0,0.2750026812,2.2000214496,0.689174208898,0.669174208898,0.02
 01/10  03:00:00,6.14902825303,1.37100412222,0.0,0.0,0.2750026812,2.2000214496,2.13815866142,1.68506780201,0.453090859414
 01/10  04:00:00,5.87482742858,1.09680329778,0.0,0.0,0.2750026812,2.2000214496,2.24330454408,1.79021500912,0.45308953496
 01/10  05:00:00,6.14902825303,1.37100412222,0.0,0.0,0.2750026812,2.2000214496,2.77010745572,2.75010745572,0.02
 01/10  06:00:00,6.14983010978,1.09680329778,0.0,0.0,0.5500053624,2.2000214496,2.93318549453,2.48009229505,0.453093199478
 01/10  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.4302738311,27.9771987203,0.453075110861
 01/10  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,30.3799940742,29.9268794968,0.453114577402
 01/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.7248578094,21.2717016385,0.453156170887
 01/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.0361682278,18.583026154,0.453142073864
 01/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.1191500111,16.6660195596,0.453130451522
 01/10  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.7303675629,15.2772265568,0.453141006156
 01/10  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,16.5284476581,15.6421036139,0.886344044185
 01/10  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.030565352,13.577347985,0.453217366965
 01/10  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.5772154408,13.1240806003,0.453134840455
 01/10  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.1067234544,12.6535640822,0.453159372195
 01/10  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.3955330478,12.5092403315,0.88629271631
 01/10  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,16.8963754215,16.4432514764,0.453123945141
 01/10  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.593477732,18.1403938144,0.453083917602
 01/10  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.5441739528,18.5241739528,0.02
 01/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.4630195304,19.0099095344,0.453109995956
 01/10  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.3753548119,18.922283304,0.453071507934
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074842578,0.0,0.453074842578
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075070042,0.0,0.453075070042
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075340386,0.0,0.453075340386
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  04:00:00,5.18060430031,0.401068870484,0.00151129901921,0.0,0.2750026812,2.2000214496,0.497981282763,0.0449056484846,0.453075634279
 01/11  05:00:00,5.65716822731,0.879144096509,0.0,0.0,0.2750026812,2.2000214496,0.628157179064,0.175081262105,0.453075916959
 01/11  06:00:00,6.04441129787,0.991384485871,0.0,0.0,0.5500053624,2.2000214496,0.326544237509,0.306544237509,0.02
 01/11  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.3983815149,23.9453216739,0.453059840965
 01/11  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.1437180692,23.6906288117,0.453089257436
 01/11  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.4251940568,14.9720765865,0.453117470313
 01/11  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.5913064376,12.1381396812,0.453166756362
 01/11  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8229231098,10.3697676412,0.453155468645
 01/11  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.15615060992,8.70298412367,0.453166486242
 01/11  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.99723308457,7.11081480992,0.88641827465
 01/11  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.16472855288,4.71156403303,0.453164519847
 01/11  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.07878326586,4.62562169694,0.453161568918
 01/11  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.34469255412,4.89156674096,0.453125813159
 01/11  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.90620175833,6.01985652047,0.886345237858
 01/11  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.1920014603,10.7388762599,0.453125200381
 01/11  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.181085015,12.7279734743,0.453111540701
 01/11  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.0991034637,13.0791034637,0.02
 01/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.8072822629,13.3541928901,0.453089372851
 01/11  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.8160762503,13.3629775085,0.453098741765
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065640579,0.0,0.453065640579
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065934428,0.0,0.453065934428
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066283073,0.0,0.453066283073
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066629899,0.0,0.453066629899
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066976267,0.0,0.453066976267
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/12  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,17.9080082399,17.454920682,0.453087557842
 01/12  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.9064842635,18.4533665318,0.453117731756
 01/12  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2688042179,10.8156574205,0.453146797412
 01/12  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.52113793939,9.06800717624,0.453130763157
 01/12  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.91006986073,8.45695100864,0.453118852084
 01/12  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.76449478316,7.87815023705,0.886344546108
 01/12  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.16928441242,8.71605975783,0.453224654585
 01/12  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.44579199626,6.99259570998,0.453196286281
 01/12  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.44427812148,6.99113498411,0.453143137363
 01/12  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.13275860197,7.24647929967,0.886279302294
 01/12  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.98965211771,7.53650703394,0.453145083767
 01/12  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.2437917148,11.7906626075,0.453129107365
 01/12  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.3903992703,13.9373057865,0.453093483782
 01/12  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.9493707907,14.4962968879,0.453073902829
 01/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.2359940054,15.2159940054,0.02
 01/12  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.2192436135,15.7661506288,0.45309298466
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061293329,0.0,0.453061293329
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306161558,0.0,0.45306161558
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062041432,0.0,0.453062041432
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062459814,0.0,0.453062459814
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062877559,0.0,0.453062877559
 01/13  06:00:00,5.59125083801,0.53674913436,0.00147489164505,0.0,0.5500053624,2.2000214496,0.0933508110662,0.0733508110662,0.02
 01/13  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.730291218,22.2771909725,0.453100245508
 01/13  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.8346783894,25.3815762721,0.453102117264
 01/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.9849763242,16.5318585718,0.453117752436
 01/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.5764682555,13.1233016538,0.453166601704
 01/13  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.8789696053,12.4258155834,0.453154021939
 01/13  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.0304518131,12.1441141476,0.886337665558
 01/13  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.3662816908,12.9130606257,0.453221065142
 01/13  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.6916650733,11.2385114336,0.453153639756
 01/13  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.8385147087,10.9522006718,0.886314036971
 01/13  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2830020775,10.8298433112,0.4531587663
 01/13  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.189286062,10.7361030876,0.453182974395
 01/13  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.1417818154,14.6886701882,0.453111627192
 01/13  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.2099958067,16.7568649202,0.453130886565
 01/13  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.6684021679,17.2152910791,0.453111088862
 01/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.6815263274,17.6615263274,0.02
 01/13  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.452395031,17.9992986175,0.453096413439
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061685962,0.0,0.453061685962
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306197275,0.0,0.45306197275
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062466074,0.0,0.453062466074
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306294776,0.0,0.45306294776
 01/14  04:00:00,4.4942098164,0.266191047991,0.0,0.0,0.2750026812,1.6500160872,0.0649381163063,0.0449381163063,0.02
 01/14  05:00:00,5.00579615616,0.777777387755,0.0,0.0,0.2750026812,1.6500160872,0.632615249693,0.179532242526,0.453083007167
 01/14  06:00:00,5.40275450314,1.17473573473,0.0,0.0,0.2750026812,1.6500160872,1.1167497391,0.66366634895,0.453083390146
 01/14  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.3421580061,23.3221580061,0.02
 01/14  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.7415002581,26.2884319202,0.453068337895
 01/14  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,22.9524795204,22.4993902375,0.453089282941
 01/14  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,21.1758627796,20.7227583632,0.453104416338
 01/14  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,20.0069697319,19.5538600878,0.453109644066
 01/14  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,19.2309409963,18.7778497279,0.45309126842
 01/14  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,19.7301917755,19.7101917755,0.02
 01/14  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.0640491951,19.6109509855,0.453098209552
 01/14  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.1465844307,19.6934918224,0.453092608311
 01/14  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.6235029888,20.1703916151,0.453111373738
 01/14  17:00:00,5.29571683195,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,21.6599114909,21.2067992488,0.453112242136
 01/14  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,22.5149005485,22.4949005485,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094724703,0.0,0.453094724703
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097665353,0.0,0.453097665353
 01/14  21:00:00,4.70270681316,0.474688044761,0.0,0.0,0.2750026812,1.6500160872,0.159314682781,0.139314682781,0.02
 01/14  22:00:00,5.49365129365,1.26563252524,0.0,0.0,0.2750026812,1.6500160872,1.86739104815,1.41429604308,0.453095005065
 01/14  23:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,2.33745891912,1.88436819598,0.453090723141
 01/14  24:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.99643794997,2.54335000801,0.453087941962
 01/15  01:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,2.90130213827,2.88130213827,0.02
 01/15  02:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,3.93227201519,3.47920843528,0.453063579911
 01/15  03:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,3.45810433014,3.00501695042,0.453087379728
 01/15  04:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.91944215797,2.89944215797,0.02
 01/15  05:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,3.25634911229,2.80326124673,0.453087865563
 01/15  06:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,3.48044932889,3.02735504622,0.453094282671
 01/15  07:00:00,5.46394095785,1.23592218945,0.0,0.0,0.2750026812,1.6500160872,3.06349207543,3.04349207543,0.02
 01/15  08:00:00,5.75267331826,1.52465454985,0.0,0.0,0.2750026812,1.6500160872,4.00386833359,3.55077921225,0.453089121342
 01/15  09:00:00,3.39343424083,1.46841547242,0.0,0.0,0.2750026812,1.6500160872,3.79089395767,3.77089395767,0.02
 01/15  10:00:00,3.31189952094,1.38688075253,0.0,0.0,0.2750026812,1.6500160872,3.98796468397,3.53488297511,0.453081708861
 01/15  11:00:00,2.95159007317,1.02657130477,0.0,0.0,0.2750026812,1.6500160872,2.37840273885,1.9253153326,0.453087406247
 01/15  12:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,2.20038711752,2.18038711752,0.02
 01/15  13:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.91639584528,1.46331375836,0.453082086917
 01/15  14:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,2.41232794443,1.95922378218,0.453104162257
 01/15  15:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.77233574896,1.31924167193,0.453094077034
 01/15  16:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.94003801533,1.92003801533,0.02
 01/15  17:00:00,3.33407831215,1.02522621041,0.0,0.0,0.2750026812,1.6500160872,2.40917517574,1.95609174711,0.453083428622
 01/15  18:00:00,5.78711676759,1.55909799918,0.0,0.0,0.2750026812,1.6500160872,3.44548974288,2.9924035476,0.453086195282
 01/15  19:00:00,5.73948855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,2.87079784475,2.85079784475,0.02
 01/15  20:00:00,5.82156021692,1.59354144851,0.0,0.0,0.2750026812,1.6500160872,3.06031152717,2.607222927,0.453088600168
 01/15  21:00:00,5.48116268252,1.25314391411,0.0,0.0,0.2750026812,1.6500160872,2.50472664043,2.48472664043,0.02
 01/15  22:00:00,5.70100814426,1.47298937586,0.0,0.0,0.2750026812,1.6500160872,3.00503699902,2.55195328318,0.453083715843
 01/15  23:00:00,5.65337992917,1.42536116076,0.0,0.0,0.2750026812,1.6500160872,2.82053899797,2.36744958054,0.45308941743
 01/15  24:00:00,5.61489952094,1.38688075253,0.0,0.0,0.2750026812,1.6500160872,2.94844236565,2.92844236565,0.02
 01/16  01:00:00,5.56727130584,1.33925253744,0.0,0.0,0.2750026812,1.6500160872,3.16919671414,2.71611589941,0.453080814732
 01/16  02:00:00,5.83017107925,1.60215231084,0.0,0.0,0.2750026812,1.6500160872,3.15366117701,2.70057053179,0.453090645219
 01/16  03:00:00,5.65337992917,1.42536116076,0.0,0.0,0.2750026812,1.6500160872,3.02831506692,3.00831506692,0.02
 01/16  04:00:00,5.78711676759,1.55909799918,0.0,0.0,0.2750026812,1.6500160872,3.33922325426,2.88615559965,0.453067654606
 01/16  05:00:00,5.56727130584,1.33925253744,0.0,0.0,0.2750026812,1.6500160872,3.29848966488,2.84539985657,0.453089808319
 01/16  06:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.54271770255,2.52271770255,0.02
 01/16  07:00:00,5.65337992917,1.42536116076,0.0,0.0,0.2750026812,1.6500160872,3.03500881418,2.58193760151,0.453071212667
 01/16  08:00:00,5.57184520928,1.34382644087,0.0,0.0,0.2750026812,1.6500160872,2.98457795828,2.53149238074,0.453085577539
 01/16  09:00:00,3.26427130584,1.33925253744,0.0,0.0,0.2750026812,1.6500160872,2.36999878579,2.34999878579,0.02
 01/16  10:00:00,3.01509491858,1.09007615017,0.0,0.0,0.2750026812,1.6500160872,2.17070746786,1.71763274192,0.45307472594
 01/16  11:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.40882414446,0.955738039602,0.453086104859
 01/16  12:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.3011932817,1.2811932817,0.02
 01/16  13:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.19553355376,0.742438112518,0.453095441245
 01/16  14:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.27245900941,0.819366691276,0.453092318129
 01/16  15:00:00,2.71122621451,0.782749969605,0.00345747650037,0.0,0.2750026812,1.6500160872,0.447089106914,0.427089106914,0.02
 01/16  16:00:00,2.61360936432,0.68859059592,0.0,0.0,0.2750026812,1.6500160872,1.00454743895,0.55146140538,0.453086033575
 01/16  17:00:00,2.47589124514,0.550872476736,0.0,0.0,0.2750026812,1.6500160872,0.892823161436,0.439746334226,0.45307682721
 01/16  18:00:00,5.21473756944,0.986718801038,0.0,0.0,0.2750026812,1.6500160872,0.980372326202,0.960372326202,0.02
 01/16  19:00:00,5.04389409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.24776818643,0.794699250179,0.45306893625
 01/16  20:00:00,5.24786292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.57404196298,1.12095409177,0.453087871204
 01/16  21:00:00,5.04389409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,0.82319037409,0.80319037409,0.02
 01/16  22:00:00,5.24786292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.59346889112,1.1403884076,0.453080483515
 01/16  23:00:00,5.04389409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.24917666193,0.796113174143,0.45306348779
 01/16  24:00:00,5.24786292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.13124055084,1.11124055084,0.02
 01/17  01:00:00,5.59389945653,0.81587532573,0.0,0.0,0.2750026812,2.2000214496,1.08414452236,0.631086384758,0.453058137599
 01/17  02:00:00,5.79786828797,1.01984415716,0.0,0.0,0.2750026812,2.2000214496,1.33397359918,0.880888065697,0.453085533479
 01/17  03:00:00,5.80459543557,1.02657130477,0.0,0.0,0.2750026812,2.2000214496,0.671361605886,0.651361605886,0.02
 01/17  04:00:00,6.008564267,1.2305401362,0.0,0.0,0.2750026812,2.2000214496,1.33282174434,0.879742008773,0.45307973557
 01/17  05:00:00,5.75777410689,0.979749976091,0.0,0.0,0.2750026812,2.2000214496,1.06866053064,0.615599626298,0.453060904345
 01/17  06:00:00,6.2484509517,1.19542413969,0.0,0.0,0.5500053624,2.2000214496,0.807525676144,0.787525676144,0.02
 01/17  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.8467081264,26.3936096279,0.453098498487
 01/17  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.8003174776,24.34721643,0.453101047611
 01/17  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.8528254657,15.3997077537,0.45311771196
 01/17  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.8946124824,12.4414457196,0.453166762742
 01/17  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.6453040121,11.1921477264,0.453156285713
 01/17  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.0523300334,10.1659838932,0.886346140195
 01/17  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.5205393824,11.0673543241,0.453185058328
 01/17  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6712231154,10.2180618222,0.453161293177
 01/17  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2183714277,10.3320386894,0.886332738358
 01/17  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.9555091675,10.5024010059,0.453108161557
 01/17  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.3496033368,10.8964793434,0.453123993469
 01/17  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.748442924,15.2953183843,0.453124539733
 01/17  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.9103649774,17.4572710869,0.453093890548
 01/17  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.5899260362,18.1368461294,0.453079906747
