Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.8853197868,18.8653197868,0.02
 01/17  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.8202050422,19.3670939413,0.453111100956
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077701643,0.0,0.453077701643
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076927303,0.0,0.453076927303
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  02:00:00,5.04540337779,0.267379246989,0.0,0.0,0.2750026812,2.2000214496,0.503526143953,0.0504485055152,0.453077638438
 01/18  03:00:00,5.73426901271,0.956244881902,0.0,0.0,0.2750026812,2.2000214496,0.999944537173,0.546852081107,0.453092456067
 01/18  04:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,1.27742404049,1.25742404049,0.02
 01/18  05:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,2.19584255459,1.74276213587,0.453080418723
 01/18  06:00:00,6.35375172629,1.30072491428,0.0,0.0,0.5500053624,2.2000214496,2.63258961499,2.17948940587,0.453100209116
 01/18  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.5369127022,25.5169127022,0.02
 01/18  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,30.8490295043,30.3959226857,0.453106818629
 01/18  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.3201858981,20.8670759899,0.45310990827
 01/18  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.489505666,16.0363466156,0.453159050412
 01/18  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.3546100599,12.4682713618,0.886338698089
 01/18  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8061371075,10.3529373977,0.45319970984
 01/18  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,10.6516827091,10.1984785338,0.453204175294
 01/18  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.64925096415,7.76287230566,0.886378658495
 01/18  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.35211382922,6.89897296787,0.453140861356
 01/18  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.70454648989,7.25140823615,0.453138253742
 01/18  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.24394640594,8.79076036628,0.453186039666
 01/18  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.0712122948,14.6180807559,0.453131538808
 01/18  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.9805267995,17.5273971098,0.453129689705
 01/18  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.5681164898,19.1149984746,0.453118015175
 01/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.5572305437,20.1041422581,0.453088285613
 01/18  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.3867543522,20.3667543522,0.02
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094383774,0.0,0.453094383774
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062386704,0.0,0.453062386704
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  02:00:00,4.87858839817,0.10056426737,0.0,0.0,0.2750026812,2.2000214496,0.478842310308,0.0257791487945,0.453063161514
 01/19  03:00:00,5.65730987209,0.879285741286,0.0,0.0,0.2750026812,2.2000214496,0.999434798601,0.54635126793,0.453083530671
 01/19  04:00:00,5.9509593026,1.1729351718,0.0,0.0,0.2750026812,2.2000214496,1.41407282409,1.39407282409,0.02
 01/19  05:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,1.89964077857,1.44657601995,0.453064758624
 01/19  06:00:00,6.29034131073,1.23731449873,0.0,0.0,0.5500053624,2.2000214496,2.4259486995,1.97285495507,0.453093744425
 01/19  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.5662012972,24.5462012972,0.02
 01/19  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.2174134815,27.7643031292,0.453110352294
 01/19  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.6854123409,19.2323140261,0.453098314795
 01/19  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.2563366247,16.3700089959,0.886327628873
 01/19  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.013250401,14.5600815041,0.453168896919
 01/19  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2460793834,12.7928782216,0.453201161815
 01/19  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,14.0605767922,13.6073514058,0.453225386416
 01/19  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.1139492765,12.227563285,0.88638599148
 01/19  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.9732651327,12.5201231481,0.453141984627
 01/19  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.5550505554,12.1019420519,0.453108503515
 01/19  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.179153911,12.7259756163,0.4531782947
 01/19  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,17.8686831021,17.4155398026,0.453143299529
 01/19  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.7001229149,20.2470065517,0.453116363131
 01/19  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.0234959754,21.5703842097,0.453111765721
 01/19  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.8386131731,22.3855085565,0.453104616562
 01/19  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.7765232908,22.323432191,0.453091099783
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087920216,0.0,0.453087920216
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088717328,0.0,0.453088717328
 01/20  02:00:00,5.41334689215,0.635322761349,0.0,0.0,0.2750026812,2.2000214496,0.183147465229,0.163147465229,0.02
 01/20  03:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,1.26476898081,0.811677906138,0.453091074677
 01/20  04:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,1.88760829971,1.43451592434,0.453092375365
 01/20  05:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,1.83955643331,1.81955643331,0.02
 01/20  06:00:00,6.28351973328,1.23049292127,0.0,0.0,0.5500053624,2.2000214496,2.71327360855,2.26017929099,0.453094317556
 01/20  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.3271810079,26.8741002795,0.453080728353
 01/20  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,30.3450589145,29.8919658793,0.453093035279
 01/20  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.9936939184,20.5405432368,0.453150681637
 01/20  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.9088835881,18.4557417746,0.453141813472
 01/20  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.0716807618,17.6185469367,0.453133825135
 01/20  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.5951818736,17.1420265429,0.453155330719
 01/20  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,19.0220039199,18.135599101,0.886404818877
 01/20  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.4497449913,15.9965777122,0.453167279057
 01/20  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.7225147913,15.2693671411,0.453147650155
 01/20  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.297980687,14.8448657552,0.453114931807
 01/20  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.269197468,14.8160240698,0.453173398174
 01/20  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,19.4599543064,19.0067901756,0.453164130825
 01/20  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.5477420458,21.0946057771,0.453136268709
 01/20  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.0861927098,21.6331001987,0.453092511111
 01/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.8220146757,22.3689372705,0.453077405182
 01/20  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.9606418718,22.5075624207,0.453079451104
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081161498,0.0,0.453081161498
 01/21  01:00:00,4.49539801539,0.267379246989,0.0,0.0,0.2750026812,1.6500160872,0.534339198461,0.0812571974842,0.453082000977
 01/21  02:00:00,5.32477485126,1.09675608285,0.0,0.0,0.2750026812,1.6500160872,0.904184578504,0.884184578504,0.02
 01/21  03:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.54515350441,2.09206922257,0.453084281846
 01/21  04:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,2.82257396325,2.36948833596,0.453085627295
 01/21  05:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.73217328188,2.71217328188,0.02
 01/21  06:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,3.87708916826,3.42400058478,0.453088583478
 01/21  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,29.7471726609,29.2941016901,0.453070970743
 01/21  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,33.2203303986,32.7672610338,0.453069364814
 01/21  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,28.2428978511,28.2228978511,0.02
 01/21  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,26.7698217526,26.3167133008,0.453108451852
 01/21  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,25.5444554612,25.0913290704,0.453126390758
 01/21  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,24.6424784939,24.189383215,0.45309527891
 01/21  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.5998964742,25.1467811586,0.453115315631
 01/21  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.6271576425,25.174033967,0.453123675503
 01/21  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.5262160464,25.0731068335,0.453109212957
 01/21  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.5350886324,25.0820076426,0.453080989798
 01/21  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.1986590336,25.1786590336,0.02
 01/21  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,27.0813492537,26.6282613855,0.453087868257
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062097163,0.0,0.453062097163
 01/21  20:00:00,4.60074600491,0.372727236507,0.0,0.0,0.2750026812,1.6500160872,0.248009662057,0.228009662057,0.02
 01/21  21:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,1.96388559831,1.51080804001,0.453077558299
 01/21  22:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,3.16785342693,2.71474907561,0.453104351324
 01/21  23:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,3.21431195241,2.7612202183,0.453091734108
 01/21  24:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,4.35429397007,4.33429397007,0.02
 01/22  01:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,4.26069951038,3.80763454957,0.453064960811
 01/22  02:00:00,5.84012703593,1.61210826753,0.0,0.0,0.2750026812,1.6500160872,6.18919969064,5.73614110116,0.453058589488
 01/22  03:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,5.15481284699,5.13481284699,0.02
 01/22  04:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,6.64723832483,6.19414832269,0.453090002135
 01/22  05:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,6.19282438977,6.17282438977,0.02
 01/22  06:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,7.53508139811,7.08199601095,0.453085387161
 01/22  07:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.39125384291,6.93816198137,0.45309186154
 01/22  08:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,7.58202995009,7.56202995009,0.02
 01/22  09:00:00,3.4523651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.7041923147,7.25110714047,0.453085174226
 01/22  10:00:00,3.64045738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,8.13558702086,7.68250099609,0.453086024772
 01/22  11:00:00,3.4523651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.07604279064,7.05604279064,0.02
 01/22  12:00:00,3.64045738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,7.75469034201,7.30161715136,0.453073190651
 01/22  13:00:00,3.4523651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.37311613297,6.92002370887,0.453092424109
 01/22  14:00:00,3.64045738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,7.8216230313,7.36852489138,0.453098139922
 01/22  15:00:00,3.4523651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.09370372453,7.07370372453,0.02
 01/22  16:00:00,3.64045738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,8.05796932369,7.60488380595,0.45308551774
 01/22  17:00:00,3.4523651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,7.87347664527,7.42039034771,0.453086297557
 01/22  18:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,8.09853115493,8.07853115493,0.02
 01/22  19:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,8.50990772027,8.05685109539,0.453056624876
 01/22  20:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,8.83132838562,8.81132838562,0.02
 01/22  21:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,9.04372481787,8.59063690239,0.453087915481
 01/22  22:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,9.56227541233,9.10918020739,0.453095204937
 01/22  23:00:00,5.7553651828,1.5273464144,0.0,0.0,0.2750026812,1.6500160872,8.98007561357,8.96007561357,0.02
 01/22  24:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,10.0540339738,9.60094635367,0.453087620123
 01/23  01:00:00,6.3053705452,1.5273464144,0.0,0.0,0.2750026812,2.2000214496,9.51854691299,9.06545907857,0.453087834419
 01/23  02:00:00,6.49346274632,1.71543861552,0.0,0.0,0.2750026812,2.2000214496,9.63508386766,9.61508386766,0.02
 01/23  03:00:00,6.3053705452,1.5273464144,0.0,0.0,0.2750026812,2.2000214496,9.98365579018,9.53056691426,0.453088875928
 01/23  04:00:00,6.49346274632,1.71543861552,0.0,0.0,0.2750026812,2.2000214496,10.6265407408,10.1734508123,0.453089928475
 01/23  05:00:00,6.3053705452,1.5273464144,0.0,0.0,0.2750026812,2.2000214496,9.89151239968,9.87151239968,0.02
 01/23  06:00:00,6.76846542752,1.71543861552,0.0,0.0,0.5500053624,2.2000214496,10.8756943376,10.4226015775,0.45309276004
 01/23  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,40.3476186544,39.8945433657,0.453075288735
 01/23  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,44.6270228031,44.1739056992,0.453117103886
 01/23  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,33.6446112162,33.1914474272,0.453163789012
 01/23  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,26.7481189653,26.2949488937,0.453170071563
 01/23  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.2497421625,22.7965630646,0.453179097927
 01/23  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,22.0645114517,21.6113144117,0.453197039992
 01/23  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,22.6332255235,21.7468364367,0.886389086866
 01/23  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.8614536872,19.4082858008,0.453167886402
 01/23  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.2993351856,18.846166888,0.453168297572
 01/23  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.1583127608,17.7051775675,0.453135193263
 01/23  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.3897060083,17.5033633727,0.886342635656
 01/23  18:00:00,9.58107697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,23.9231731499,23.4700385134,0.453134636498
 01/23  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.8770654486,26.4239322365,0.453133212105
 01/23  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,27.5798044331,27.5598044331,0.02
 01/23  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,28.8711762275,28.4180648518,0.453111375752
 01/23  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,29.3430718517,28.8899882122,0.453083639526
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308903026,0.0,0.45308903026
 01/23  24:00:00,5.5303473962,0.752323265395,0.0,0.0,0.2750026812,2.2000214496,0.916776327432,0.896776327432,0.02
 01/24  01:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,3.45318990808,3.00009772944,0.453092178632
 01/24  02:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,4.34448627182,3.89139522137,0.453091050446
 01/24  03:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,5.0717602882,5.0517602882,0.02
 01/24  04:00:00,6.25644277484,1.47841864403,0.0,0.0,0.2750026812,2.2000214496,5.7890945762,5.3360002235,0.453094352698
 01/24  05:00:00,6.19795602339,1.41993189259,0.0,0.0,0.2750026812,2.2000214496,6.56031920201,6.10723140332,0.453087798697
 01/24  06:00:00,6.63477580403,1.58174899202,0.0,0.0,0.5500053624,2.2000214496,5.5358792895,5.5158792895,0.02
 01/24  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.2375167642,31.7844220832,0.453094681057
 01/24  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,36.1433812864,35.690283098,0.453098188366
 01/24  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,26.2828185237,25.8296691708,0.453149352851
 01/24  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.0687347513,20.6155660136,0.453168737654
 01/24  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.3474207409,16.8942438008,0.453176940081
 01/24  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.1730497345,14.2866744691,0.886375265394
 01/24  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,14.8931474547,14.4399533347,0.453194119941
 01/24  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.3061277725,12.4198092325,0.886318540079
 01/24  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.9831430129,11.529986027,0.453156985852
 01/24  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.5028357933,12.0496699994,0.453165793917
 01/24  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.7292519702,13.2760618782,0.45319009197
 01/24  18:00:00,9.58107697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,18.7128012771,18.259657433,0.45314384408
 01/24  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.0492122353,20.5960983185,0.453113916847
 01/24  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.5990990903,21.1459996114,0.453099478923
 01/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.1051077023,21.6520112748,0.453096427412
 01/24  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.6225158665,21.6025158665,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089932206,0.0,0.453089932206
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061317341,0.0,0.453061317341
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,5.65730987209,0.879285741286,0.0,0.0,0.2750026812,2.2000214496,0.889441104586,0.436378681854,0.453062422732
 01/25  03:00:00,5.85141676424,1.07339263344,0.0,0.0,0.2750026812,2.2000214496,1.62693289314,1.17384325098,0.453089642167
 01/25  04:00:00,6.14902825303,1.37100412222,0.0,0.0,0.2750026812,2.2000214496,2.55843856676,2.53843856676,0.02
 01/25  05:00:00,5.87482742858,1.09680329778,0.0,0.0,0.2750026812,2.2000214496,3.92080858374,3.46772012284,0.453088460901
 01/25  06:00:00,6.42403093423,1.37100412222,0.0,0.0,0.5500053624,2.2000214496,5.39020763293,4.93712467106,0.453082961862
 01/25  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.8830333579,28.8630333579,0.02
 01/25  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,35.9667474149,35.5136731964,0.453074218514
 01/25  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,26.6490473353,26.1959118325,0.453135502741
 01/25  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.5170577564,21.0639054601,0.453152296297
 01/25  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.6316302232,18.7452826186,0.886347604595
 01/25  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.3811919909,17.9280600822,0.453131908694
 01/25  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,18.4498276031,17.9966308589,0.453196744167
 01/25  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.0777644683,13.1913347326,0.88642973566
 01/25  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.8315715053,11.3784534756,0.453118029703
 01/25  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.243363183,10.7902145681,0.45314861489
 01/25  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.1943848667,11.7411915007,0.453193366084
 01/25  18:00:00,9.58107697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,18.5163084258,18.063167616,0.45314080975
 01/25  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.9904592986,21.5373351799,0.45312411869
 01/25  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.2577367691,22.8046186446,0.453118124418
 01/25  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.9411415052,23.4880539901,0.453087515108
 01/25  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,24.1454048979,23.6923300962,0.453074801703
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072058229,0.0,0.453072058229
 01/26  01:00:00,5.04659157679,0.268567445987,0.0,0.0,0.2750026812,2.2000214496,0.501602588668,0.0485096869882,0.45309290168
 01/26  02:00:00,5.58987096084,0.81184683004,0.0,0.0,0.2750026812,2.2000214496,0.228194536691,0.208194536691,0.02
 01/26  03:00:00,5.73161757572,0.953593444914,0.0,0.0,0.2750026812,2.2000214496,0.976052181234,0.522963910409,0.453088270825
 01/26  04:00:00,5.87084614782,1.09282201701,0.0,0.0,0.2750026812,2.2000214496,1.31927903282,0.866202376494,0.453076656328
 01/26  05:00:00,6.08277754078,1.30475340997,0.0,0.0,0.2750026812,2.2000214496,1.53948428752,1.51948428752,0.02
 01/26  06:00:00,6.21608082203,1.16305401003,0.0,0.0,0.5500053624,2.2000214496,2.26706408792,1.81396457812,0.453099509793
 01/26  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.0869273046,25.6338609014,0.453066403133
 01/26  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.1840206524,28.1640206524,0.02
 01/26  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.927612205,19.0413244425,0.886287762502
 01/26  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.420864807,16.9677342682,0.453130538836
 01/26  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.7554179609,15.3022941036,0.453123857373
 01/26  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.3476735407,13.8945266282,0.453146912545
 01/26  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,16.5049540765,15.6185609712,0.886393105244
 01/26  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.8427577827,12.3895527966,0.453204986085
 01/26  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.4499814723,8.99681857448,0.453162897823
 01/26  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.99929880911,7.54618505632,0.45311375279
 01/26  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.32875697286,7.87558333958,0.453173633281
 01/26  18:00:00,9.58107697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.7330477958,13.279871748,0.453176047766
 01/26  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.2487524759,15.795609763,0.453142712917
 01/26  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.7388545528,16.285758787,0.453095765808
 01/26  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.4109535052,16.9578721551,0.453081350078
 01/26  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.6974091952,17.2443253113,0.45308388389
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085843391,0.0,0.453085843391
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086961088,0.0,0.453086961088
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088096223,0.0,0.453088096223
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089230706,0.0,0.453089230706
 01/27  05:00:00,4.9133990767,0.134877822493,0.000497123400989,0.0,0.2750026812,2.2000214496,0.0392835830686,0.0192835830686,0.02
 01/27  06:00:00,5.52209147176,0.46850778173,0.000556878028323,0.0,0.5500053624,2.2000214496,0.4936649792,0.0405706155938,0.453094363606
 01/27  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.2926422855,22.8395650909,0.453077194553
 01/27  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.1072012677,23.654081671,0.453119596694
 01/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.9555562544,15.5023902152,0.453166039124
 01/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.1213651723,12.6682090076,0.453156164679
 01/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.1676090919,10.7144593356,0.453149756335
 01/27  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.98902842329,9.53586399408,0.453164429209
 01/27  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,10.862695234,9.97628793464,0.886407299403
 01/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.5504724308,8.09729559897,0.453176831825
 01/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.10329736161,7.65017009448,0.453127267135
 01/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.32861095172,6.44235292359,0.886258028134
 01/27  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.98531449133,6.53213714375,0.453177347577
 01/27  18:00:00,9.58107697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.698629945,11.2455015336,0.453128411364
 01/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9595720867,13.5064781564,0.453093930294
 01/27  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.5792761893,14.1261999707,0.453076218629
 01/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.2514891613,15.2314891613,0.02
 01/27  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.4446091764,15.9915119118,0.453097264594
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066368294,0.0,0.453066368294
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067488195,0.0,0.453067488195
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068687961,0.0,0.453068687961
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069881733,0.0,0.453069881733
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071073823,0.0,0.453071073823
 01/28  06:00:00,4.36343087396,0.134877822493,0.000534283061412,0.0,0.2750026812,1.6500160872,0.0381938310794,0.0181938310794,0.02
 01/28  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.2483170136,21.7952221059,0.453094907691
 01/28  08:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.9338360788,23.4807523302,0.453083748621
 01/28  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,19.9845011686,19.5313917373,0.453109431309
 01/28  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,18.1023536579,17.6492201183,0.453133539573
 01/28  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,16.760475392,16.3073609807,0.453114411274
 01/28  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,15.2586179173,15.2386179173,0.02
 01/28  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.1682437796,15.7151196926,0.453124087001
 01/28  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,15.1596638941,14.706548145,0.453115749101
 01/28  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,15.4160231912,14.9629450475,0.453078143782
 01/28  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.1216160496,15.668516012,0.453100037601
 01/28  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.1414995757,16.6883983991,0.453101176629
 01/28  18:00:00,6.00604212168,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,18.046981759,18.026981759,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092205788,0.0,0.453092205788
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068068132,0.0,0.453068068132
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086618225,0.0,0.453086618225
 01/28  23:00:00,4.80187453965,0.573855771248,0.0,0.0,0.2750026812,1.6500160872,0.614721319003,0.161637678563,0.45308364044
 01/28  24:00:00,5.49365129365,1.26563252524,0.0,0.0,0.2750026812,1.6500160872,1.41072014742,0.957628729804,0.453091417613
 01/29  01:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,1.70789956254,1.68789956254,0.02
 01/29  02:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.88220772814,2.42912121941,0.453086508732
 01/29  03:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,2.7913900991,2.7713900991,0.02
 01/29  04:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,3.81249042,3.35940313257,0.453087287425
 01/29  05:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,3.90746438022,3.45437384708,0.453090533138
 01/29  06:00:00,5.76989504292,1.54187627452,0.0,0.0,0.2750026812,1.6500160872,3.94777345692,3.92777345692,0.02
 01/29  07:00:00,5.70504510316,1.47702633476,0.0,0.0,0.2750026812,1.6500160872,5.20706255439,4.75396524798,0.453097306411
 01/29  08:00:00,5.5755006809,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,5.3224719787,4.86938620797,0.45308577073
 01/29  09:00:00,3.43648855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,5.12735887408,5.10735887408,0.02
 01/29  10:00:00,3.65633401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,5.34320877267,4.89013107931,0.453077693362
 01/29  11:00:00,3.43648855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,5.23174031426,4.77865243086,0.453087883403
 01/29  12:00:00,3.65633401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,4.45496743808,4.43496743808,0.02
 01/29  13:00:00,3.43648855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,4.84305663103,4.38995990982,0.453096721206
 01/29  14:00:00,3.65633401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,4.63972699984,4.18662287609,0.45310412375
 01/29  15:00:00,3.43648855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,4.74251342797,4.2894224791,0.453090948875
 01/29  16:00:00,3.65633401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,3.54536975967,3.52536975967,0.02
 01/29  17:00:00,3.43648855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,4.2702212535,3.81713668395,0.453084569546
 01/29  18:00:00,5.5755006809,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,6.11546619579,5.66237627834,0.453089917445
 01/29  19:00:00,5.73948855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,6.3124218612,6.2924218612,0.02
 01/29  20:00:00,5.95933401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,6.76121806457,6.30812706897,0.453090995597
 01/29  21:00:00,5.73948855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,6.76719519376,6.74719519376,0.02
 01/29  22:00:00,5.95933401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,7.27083625699,6.81774964432,0.453086612679
 01/29  23:00:00,5.73948855249,1.51146978409,0.0,0.0,0.2750026812,1.6500160872,7.78019476805,7.32713913597,0.45305563208
 01/29  24:00:00,5.95933401423,1.73131524583,0.0,0.0,0.2750026812,1.6500160872,7.58251169786,7.56251169786,0.02
 01/30  01:00:00,6.28949391489,1.51146978409,0.0,0.0,0.2750026812,2.2000214496,8.12354608842,7.67045863227,0.453087456141
 01/30  02:00:00,6.50933937663,1.73131524583,0.0,0.0,0.2750026812,2.2000214496,8.11106688898,7.65797634913,0.453090539845
 01/30  03:00:00,6.28949391489,1.51146978409,0.0,0.0,0.2750026812,2.2000214496,7.95165489246,7.93165489246,0.02
 01/30  04:00:00,6.50933937663,1.73131524583,0.0,0.0,0.2750026812,2.2000214496,8.32971666839,7.87662698738,0.45308968101
 01/30  05:00:00,6.28949391489,1.51146978409,0.0,0.0,0.2750026812,2.2000214496,8.61003745416,8.15694429254,0.453093161621
 01/30  06:00:00,6.78434205783,1.73131524583,0.0,0.0,0.5500053624,2.2000214496,8.2792012702,7.82610131543,0.45309995477
 01/30  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,35.5847234459,35.5647234459,0.02
 01/30  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,38.9724651734,38.5193814902,0.453083683139
 01/30  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,26.4476991343,25.9945439607,0.453155173596
 01/30  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.4298334186,19.9766587354,0.453174683198
 01/30  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.0485884034,16.1623029384,0.886285464989
 01/30  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.5664875373,13.1132982228,0.453189314491
 01/30  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.7994562737,11.3462449387,0.453211335071
 01/30  14:00:00,12.0626695785,2.16185668661,0.000716368641466,0.0,4.9500482616,4.9500482616,9.17254554347,8.28613206881,0.886413474663
 01/30  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.0960515699,6.64290987712,0.453141692776
 01/30  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.59475772207,5.14164834508,0.453109376994
 01/30  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.56308978095,5.10989764769,0.453192133263
 01/30  18:00:00,9.19724364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.9016915599,11.4485518052,0.453139754672
 01/30  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.1256744798,14.6725605551,0.453113924705
 01/30  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.8948342807,15.4417293456,0.453104935112
 01/30  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.7550549412,15.3019540528,0.453100888469
 01/30  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.726564722,14.706564722,0.02
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093959071,0.0,0.453093959071
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075860498,0.0,0.453075860498
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077153544,0.0,0.453077153544
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078446624,0.0,0.453078446624
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079735956,0.0,0.453079735956
 01/31  06:00:00,5.18870455651,0.134877822493,0.000799922014469,0.0,0.5500053624,2.2000214496,0.475478414352,0.0223836005952,0.453094813756
 01/31  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.5151971369,22.0621242092,0.45307292777
 01/31  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.4035715673,24.3835715673,0.02
 01/31  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.596957145,15.1438395572,0.45311758776
 01/31  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0862542423,11.199912144,0.886342098247
 01/31  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.69235066067,7.23917404164,0.453176619024
 01/31  12:00:00,12.0632668252,2.16185668661,0.00131361536529,0.0,4.9500482616,4.9500482616,5.23136176954,4.7781675486,0.453194220934
 01/31  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.81051584988,4.92414880801,0.886367041865
 01/31  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.13104102545,3.67782119377,0.453219831677
 01/31  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.93308217567,3.4799291812,0.453152994465
 01/31  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.51381815153,3.06066535275,0.453152798782
 01/31  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.47327879031,3.02009055809,0.453188232223
 01/31  18:00:00,9.19724364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.70829157656,8.25513789922,0.453153677342
 01/31  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.5645514751,11.1114302583,0.453121216811
 01/31  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.6447995001,12.191682337,0.453117163106
 01/31  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.2740068427,13.82089789,0.453108952643
 01/31  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.9171828048,14.4641183159,0.453064488985
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306685783,0.0,0.45306685783
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068184216,0.0,0.453068184216
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069521887,0.0,0.453069521887
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070857579,0.0,0.453070857579
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076135054,0.0,0.453076135054
 02/01  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.0999190475,15.6468216891,0.453097358435
 02/01  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.3276174863,16.8745157687,0.453101717553
 02/01  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.4959069186,9.04275715847,0.453149760125
 02/01  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.19422237071,6.74104820372,0.453174166987
 02/01  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.35948137371,5.90634825045,0.453133123261
 02/01  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.84379745945,5.39064792688,0.45314953257
 02/01  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,6.76497248429,5.87859098475,0.886381499546
 02/01  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.81005611965,3.35684950922,0.453206610425
 02/01  15:00:00,12.0631205305,2.16185668661,0.00116732065184,0.0,4.9500482616,4.9500482616,2.55013015118,2.09695845418,0.453171697
 02/01  16:00:00,12.0629271087,2.16185668661,0.000973898855103,0.0,4.9500482616,4.9500482616,1.94639968467,1.49326414185,0.453135542827
 02/01  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.4260201836,1.53966336861,0.886356814993
 02/01  18:00:00,9.19724364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.81209904984,6.35895934888,0.45313970096
 02/01  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.0061295641,9.55301608374,0.453113480314
 02/01  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.5220416126,10.5020416126,0.02
 02/01  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.9103768965,11.4572590659,0.453117830589
 02/01  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.0923264379,11.6392353135,0.45309112443
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306044165,0.0,0.45306044165
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061753965,0.0,0.453061753965
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063136663,0.0,0.453063136663
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064513686,0.0,0.453064513686
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065888376,0.0,0.453065888376
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/02  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.8444139922,16.3913245966,0.45308939563
 02/02  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.6761169055,19.2230078196,0.45310908589
 02/02  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8052809648,10.3521187747,0.453162190187
 02/02  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.31261597875,5.85945533348,0.45316064527
 02/02  11:00:00,12.0626996374,2.16185668661,0.000746427625242,0.0,4.9500482616,4.9500482616,4.22613979677,3.77296383488,0.453175961883
 02/02  12:00:00,12.0634913676,2.16185668661,0.00153815778132,0.0,4.9500482616,4.9500482616,3.94310130813,3.05674847934,0.886352828788
 02/02  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.78855017446,3.33533408649,0.453216087972
 02/02  14:00:00,12.0661245673,2.16185668661,0.00417135743825,0.0,4.9500482616,4.9500482616,2.54500526252,1.65863665998,0.886368602543
 02/02  15:00:00,12.070859149,2.16185668661,0.00890593916396,0.0,4.9500482616,4.9500482616,1.44042081949,0.987300481099,0.453120338389
 02/02  16:00:00,12.0634027525,2.16185668661,0.00144954265744,0.0,4.9500482616,4.9500482616,1.17210992059,0.718958244032,0.453151676561
 02/02  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.35252179903,0.899325744645,0.453196054382
 02/02  18:00:00,9.19770568907,2.16185668661,0.000462045123473,0.0,2.750026812,2.750026812,4.76339886775,4.31026092173,0.453137946019
 02/02  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.44422496361,6.99110502853,0.453119935075
 02/02  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.06911371535,7.61602783224,0.453085883104
 02/02  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.02772768666,8.5746456574,0.453082029255
 02/02  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.15666111734,9.13666111734,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095152572,0.0,0.453095152572
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057707873,0.0,0.453057707873
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059122861,0.0,0.453059122861
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060536611,0.0,0.453060536611
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061947709,0.0,0.453061947709
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077083236,0.0,0.453077083236
 02/03  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.6634498415,12.6434498415,0.02
 02/03  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.2958680379,15.8427584216,0.453109616363
 02/03  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.58602906059,8.13292935767,0.453099702922
 02/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.59822078214,3.71188706931,0.886333712823
 02/03  11:00:00,12.0622486824,2.16185668661,0.000295472557001,0.0,4.9500482616,4.9500482616,2.35168763835,1.89850739992,0.453180238427
 02/03  12:00:00,12.0637158286,2.16185668661,0.00176261874346,0.0,4.9500482616,4.9500482616,1.92360774157,1.47040477498,0.453202966587
 02/03  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.73365204243,1.84725905239,0.886392990041
 02/03  14:00:00,12.1310718433,2.16185668661,0.069118633476,0.0,4.9500482616,4.9500482616,1.1689838638,0.715779739812,0.453204123987
 02/03  15:00:00,12.1515308032,2.16185668661,0.0895775933579,0.0,4.9500482616,4.9500482616,0.895313672278,0.442144968193,0.453168704085
 02/03  16:00:00,12.1174387241,2.16185668661,0.0554855143128,0.0,4.9500482616,4.9500482616,0.723869235443,0.27073056002,0.453138675422
 02/03  17:00:00,12.0635474048,2.16185668661,0.00159419503141,0.0,4.9500482616,4.9500482616,0.87535595831,0.422168809422,0.453187148888
 02/03  18:00:00,9.19929101122,2.16185668661,0.00204736727264,0.0,2.750026812,2.750026812,3.43933769641,2.98617817799,0.453159518424
 02/03  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.27465367043,5.82151399685,0.453139673583
