Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.29251665539,6.83941166718,0.453104988206
 02/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.22939842496,7.77630145374,0.453096971219
 02/03  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.60061299179,8.14752096492,0.453092026874
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091801388,0.0,0.453091801388
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056760918,0.0,0.453056760918
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058206914,0.0,0.453058206914
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059650031,0.0,0.453059650031
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306501012,0.0,0.45306501012
 02/04  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.7281794933,11.2750930821,0.453086411133
 02/04  08:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.0310283987,14.5779390628,0.453089335868
 02/04  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.0315196309,11.0115196309,0.02
 02/04  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.21091288145,6.75778314199,0.453129739457
 02/04  11:00:00,6.56277305247,2.16185668661,0.000873466650229,0.0,1.6500160872,2.750026812,5.02653952391,4.57341778408,0.453121739832
 02/04  12:00:00,6.56341846242,2.16185668661,0.00151887660896,0.0,1.6500160872,2.750026812,4.42427570776,3.97114281557,0.453132892191
 02/04  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.0795986963,4.62647238911,0.453126307194
 02/04  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.05207644466,4.59896646058,0.453109984086
 02/04  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.65490670705,4.20180977176,0.453096935295
 02/04  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.95468618122,3.93468618122,0.02
 02/04  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.87071090616,4.41759467679,0.453116229367
 02/04  18:00:00,5.62220878835,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,7.21249850993,6.75940795294,0.453090556986
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092959669,0.0,0.453092959669
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089616034,0.0,0.453089616034
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094522713,0.0,0.453094522713
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060643563,0.0,0.453060643563
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058384517,0.0,0.453058384517
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087987693,0.0,0.453087987693
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082093013,0.0,0.453082093013
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080164688,0.0,0.453080164688
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084896264,0.0,0.453084896264
 02/05  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078982087,0.0,0.453078982087
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086841055,0.0,0.453086841055
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083758225,0.0,0.453083758225
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308151725,0.0,0.45308151725
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070291196,0.0,0.453070291196
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087189565,0.0,0.453087189565
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308758959,0.0,0.45308758959
 02/05  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075107283,0.0,0.453075107283
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087204961,0.0,0.453087204961
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093610871,0.0,0.453093610871
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088504226,0.0,0.453088504226
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087233823,0.0,0.453087233823
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088693313,0.0,0.453088693313
 02/06  04:00:00,5.05914096256,0.281116831751,0.0,0.0,0.2750026812,2.2000214496,0.489287903946,0.0361962371629,0.453091666783
 02/06  05:00:00,5.19463217918,0.415994654244,0.000613394130633,0.0,0.2750026812,2.2000214496,0.194171844569,0.174171844569,0.02
 02/06  06:00:00,5.70246706258,0.647046098266,0.00239415231111,0.0,0.5500053624,2.2000214496,0.585921007898,0.132825354936,0.453095652962
 02/06  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.1885078955,21.7354289613,0.453078934199
 02/06  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.398362595,23.945240243,0.453122352024
 02/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.8659499937,15.4127795322,0.453170461514
 02/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.4806243644,13.0274623405,0.453162023936
 02/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7566836591,11.303526569,0.453157090036
 02/06  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2006603889,9.74748685277,0.453173536095
 02/06  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,10.8285963051,9.94217009347,0.88642621161
 02/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.10480917731,8.65161794306,0.453191234249
 02/06  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.8431714573,8.39002845391,0.453143003386
 02/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.93725907846,9.05093183195,0.886327246508
 02/06  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1076961298,9.65453480815,0.45316132161
 02/06  18:00:00,8.81341031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.0375077914,14.5843582775,0.453149513893
 02/06  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.612664435,17.1595488556,0.453115579419
 02/06  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.2671624274,17.8140640625,0.453098364985
 02/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.7881474386,18.7681474386,0.02
 02/06  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.7410612922,19.2879749859,0.453086306302
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089131492,0.0,0.453089131492
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090518109,0.0,0.453090518109
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091994893,0.0,0.453091994893
 02/07  03:00:00,5.39678928189,0.618765151084,0.0,0.0,0.2750026812,2.2000214496,0.695469259222,0.242392714828,0.453076544394
 02/07  04:00:00,5.89146373039,1.11343959959,0.0,0.0,0.2750026812,2.2000214496,0.824592140043,0.804592140043,0.02
 02/07  05:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,2.29883741249,1.84577882716,0.453058585328
 02/07  06:00:00,6.28351973328,1.23049292127,0.0,0.0,0.5500053624,2.2000214496,2.65588389866,2.20278342436,0.453100474297
 02/07  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.8625861642,25.8425861642,0.02
 02/07  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,31.9424995045,31.4894107782,0.453088726316
 02/07  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.9356060843,21.4824448259,0.4531612584
 02/07  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.2330599556,16.7798893814,0.453170574164
 02/07  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.3312107919,14.4448667078,0.886344084056
 02/07  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.0738058201,12.620605636,0.453200184176
 02/07  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.7515221481,12.2982985307,0.45322361732
 02/07  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.074634975,10.1882336383,0.886401336721
 02/07  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.95058280621,9.49742604111,0.453156765094
 02/07  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.5509159615,9.09775836157,0.453157599934
 02/07  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.7794925659,10.3263069703,0.453185595565
 02/07  18:00:00,8.81341031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,16.2236029719,15.7704631404,0.45313983153
 02/07  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.2974744435,18.8443417607,0.453132682802
 02/07  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.653620966,20.2005185966,0.453102369404
 02/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.9109030039,21.4577825292,0.453120474774
 02/07  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.023121653,22.003121653,0.02
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453101480722,0.0,0.453101480722
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058944095,0.0,0.453058944095
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060474094,0.0,0.453060474094
 02/08  02:00:00,5.62418451597,0.846160385162,0.0,0.0,0.2750026812,2.2000214496,0.550498891128,0.530498891128,0.02
 02/08  03:00:00,5.839758647,1.0617345162,0.0,0.0,0.2750026812,2.2000214496,1.64125182493,1.18817021279,0.453081612134
 02/08  04:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,2.61669265594,2.16359957977,0.453093076166
 02/08  05:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,2.09688732581,2.07688732581,0.02
 02/08  06:00:00,6.35375172629,1.30072491428,0.0,0.0,0.5500053624,2.2000214496,3.521437211,3.06836090528,0.453076305729
 02/08  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.9095892506,27.4564954239,0.453093826616
 02/08  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,32.3408277065,32.3208277065,0.02
 02/08  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.3207006183,22.4344038346,0.886296783775
 02/08  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.5640068283,19.1108363696,0.453170458618
 02/08  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.6708794308,16.2177075092,0.45317192163
 02/08  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.3463855448,13.8931827698,0.453202775025
 02/08  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,14.6232374297,13.736840746,0.886396683685
 02/08  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.6456905732,11.1924805164,0.453210056766
 02/08  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.5390548672,10.0859031762,0.453151691039
 02/08  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1779303706,9.72480878311,0.453121587443
 02/08  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0031785187,11.1168157709,0.886362747867
 02/08  18:00:00,8.81341031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,16.1873272263,15.7341953201,0.45313190627
 02/08  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.0523479908,18.0323479908,0.02
 02/08  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.0850807175,18.63196678,0.45311393749
 02/08  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.6476212637,19.1945250135,0.453096250164
 02/08  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.2027255593,19.7496262902,0.45309926909
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065109194,0.0,0.453065109194
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066631514,0.0,0.453066631514
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068169458,0.0,0.453068169458
 02/09  03:00:00,5.42021568453,0.64219155373,0.0,0.0,0.2750026812,2.2000214496,0.236439776486,0.216439776486,0.02
 02/09  04:00:00,5.72758908003,0.949564949224,0.0,0.0,0.2750026812,2.2000214496,0.952403851965,0.499320303826,0.453083548139
 02/09  05:00:00,5.8046426505,1.02661851969,0.0,0.0,0.2750026812,2.2000214496,1.57042779475,1.11733677069,0.453091024059
 02/09  06:00:00,6.26596173502,1.21293492302,0.0,0.0,0.5500053624,2.2000214496,1.27026580166,1.25026580166,0.02
 02/09  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.4234664342,24.9703712617,0.45309517249
 02/09  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,29.2995356038,28.8464457998,0.453089804081
 02/09  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.6598127437,19.2066556931,0.45315705055
 02/09  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.1316459924,15.6784648649,0.453181127486
 02/09  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.4179791665,13.9648037241,0.453175442366
 02/09  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.464481611,12.5780903685,0.886391242488
 02/09  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.8257919017,11.3725785646,0.453213337092
 02/09  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.69400442064,8.24079220386,0.453212216775
 02/09  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.37253657793,7.48620966767,0.886326910263
 02/09  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.04097375183,6.58782193061,0.453151821216
 02/09  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.18787449998,6.7346921581,0.453182341878
 02/09  18:00:00,8.81341031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.1041570128,12.6510240874,0.45313292538
 02/09  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.4444306807,15.99131018,0.453120500611
 02/09  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.8716196002,17.4184992911,0.453120309083
 02/09  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.8812574037,18.8612574037,0.02
 02/09  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.7837261206,19.3306192431,0.45310687755
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092715857,0.0,0.453092715857
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074377919,0.0,0.453074377919
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075923762,0.0,0.453075923762
 02/10  03:00:00,5.4565434875,0.678519356697,0.0,0.0,0.2750026812,2.2000214496,0.648621612507,0.195544107851,0.453077504656
 02/10  04:00:00,5.59389945653,0.81587532573,0.0,0.0,0.2750026812,2.2000214496,0.626256859266,0.606256859266,0.02
 02/10  05:00:00,5.98515360266,1.20712947186,0.0,0.0,0.2750026812,2.2000214496,1.62319260632,1.17009946125,0.453093145075
 02/10  06:00:00,6.19665143846,1.14362462645,0.0,0.0,0.5500053624,2.2000214496,2.02917832724,1.57607670156,0.45310162568
 02/10  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.6628285113,24.6428285113,0.02
 02/10  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,29.2733819616,28.8202721165,0.453109845068
 02/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.5781986775,19.1250487023,0.45314997525
 02/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.5544207141,13.1012507356,0.453169978516
 02/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.5800016639,9.69364423852,0.886357425363
 02/10  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.38868563335,6.93548745834,0.453198175016
 02/10  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.5150568468,7.06186721339,0.453189633415
 02/10  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.41807500201,5.53170667891,0.886368323092
 02/10  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.55679162324,5.10367399874,0.453117624495
 02/10  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.03314327814,3.57999270183,0.453150576319
 02/10  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.34716932571,2.89400879485,0.453160530861
 02/10  18:00:00,8.81341031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.75951496344,7.30638572012,0.453129243327
 02/10  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.6585979183,10.2054927384,0.453105179921
 02/10  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.5815268823,11.1284240775,0.453102804816
 02/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.8362412838,12.3831436126,0.45309767117
 02/10  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.5022898354,13.0492043373,0.453085498152
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083077061,0.0,0.453083077061
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084622864,0.0,0.453084622864
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086169558,0.0,0.453086169558
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087715074,0.0,0.453087715074
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061046864,0.0,0.453061046864
 02/11  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.4945962094,21.0415162064,0.453080002963
 02/11  08:00:00,6.06338349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.2413584846,22.2213584846,0.02
 02/11  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,15.9402378363,15.4871209677,0.453116868614
 02/11  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.4004246091,10.9472998299,0.453124779273
 02/11  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,8.53620465252,8.08307841698,0.453126235546
 02/11  12:00:00,6.56342334145,2.16185668661,0.00152375563014,0.0,1.6500160872,2.750026812,6.58385199019,6.13070996199,0.453142028196
 02/11  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.38763551632,5.93451087518,0.453124641138
 02/11  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.54454785915,5.09143186796,0.453115991194
 02/11  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.63370683853,4.18060696212,0.453099876413
 02/11  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.48362328241,3.46362328241,0.02
 02/11  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.34873907828,3.89564256815,0.453096510137
 02/11  18:00:00,5.23837545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,7.89929490271,7.44620191705,0.453092985654
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089864777,0.0,0.453089864777
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086758113,0.0,0.453086758113
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093606493,0.0,0.453093606493
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056579619,0.0,0.453056579619
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308914967,0.0,0.45308914967
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308335648,0.0,0.45308335648
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077556268,0.0,0.453077556268
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080132626,0.0,0.453080132626
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080603677,0.0,0.453080603677
 02/12  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076078629,0.0,0.453076078629
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085263275,0.0,0.453085263275
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089416454,0.0,0.453089416454
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079334474,0.0,0.453079334474
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066849111,0.0,0.453066849111
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083598277,0.0,0.453083598277
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087298779,0.0,0.453087298779
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089883102,0.0,0.453089883102
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082501744,0.0,0.453082501744
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093039033,0.0,0.453093039033
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085600439,0.0,0.453085600439
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085259515,0.0,0.453085259515
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308682948,0.0,0.45308682948
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088397452,0.0,0.453088397452
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453098441384,0.0,0.453098441384
 02/13  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.0502368715,17.5971578297,0.453079041771
 02/13  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.0406450701,17.5875614606,0.453083609527
 02/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1736151336,9.72048355331,0.45313158031
 02/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.18610090751,6.73294288412,0.453158023393
 02/13  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.9867077101,5.53358954243,0.45311816767
 02/13  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.98263681593,4.52950103245,0.453135783488
 02/13  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.58129300719,4.69489646095,0.886396546241
 02/13  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.8296066942,3.37645126505,0.453155429151
 02/13  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.55115740906,3.09799843969,0.453158969363
 02/13  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.27473303199,2.82160482438,0.453128207608
 02/13  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.66386427576,2.77756368085,0.886300594918
 02/13  18:00:00,8.42957697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.43723908914,6.98409435036,0.453144738782
 02/13  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.48694331056,9.03380866572,0.453134644836
 02/13  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.47791534172,9.45791534172,0.02
 02/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.7307279553,10.2776127298,0.453115225516
 02/13  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.1397078106,10.6866187535,0.453089057078
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058637914,0.0,0.453058637914
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060201691,0.0,0.453060201691
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061814196,0.0,0.453061814196
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063422782,0.0,0.453063422782
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065028467,0.0,0.453065028467
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.0109587451,13.5578698748,0.453088870268
 02/14  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.3487236248,15.8956144912,0.453109133536
 02/14  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.11410515647,6.66094183746,0.453163319012
 02/14  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.49919730263,3.0460344764,0.453162826229
 02/14  11:00:00,12.0642906114,2.16185668661,0.00233740162877,0.0,4.9500482616,4.9500482616,2.33895429676,1.88577511791,0.453179178851
 02/14  12:00:00,12.0623127191,2.16185668661,0.000359509260052,0.0,4.9500482616,4.9500482616,2.25046621696,1.3641034179,0.886362799059
 02/14  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.71583415542,2.26261196028,0.453222195143
 02/14  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.3217141284,1.43526531354,0.886448814856
 02/14  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.63053434336,1.17740412559,0.45313021777
 02/14  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.6719788529,1.21881614839,0.45316270451
 02/14  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.15434775529,1.70116404037,0.453183714926
 02/14  18:00:00,8.42957697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.63777877995,6.18464672212,0.453132057831
 02/14  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.78778159868,8.33467497914,0.453106619537
 02/14  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.65805511533,9.20495537106,0.453099744276
 02/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.8652423795,10.4121458247,0.453096554779
 02/14  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.3149850403,11.2949850403,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096955132,0.0,0.453096955132
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072346486,0.0,0.453072346486
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307394404,0.0,0.45307394404
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075540298,0.0,0.453075540298
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077134533,0.0,0.453077134533
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092614224,0.0,0.453092614224
 02/15  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.7049231304,15.2518520288,0.453071101567
 02/15  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.65609523,18.63609523,0.02
 02/15  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.9646655727,10.5115486657,0.453116907081
 02/15  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.2072542583,8.32091043652,0.886343821779
 02/15  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.57506058226,8.12189554416,0.453165038104
 02/15  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.33894068637,7.88574266554,0.453198020838
 02/15  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.01340290616,8.12696281215,0.886440094016
 02/15  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.26592833386,5.812780745,0.453147588862
 02/15  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.54588650469,4.09272165658,0.453164848111
 02/15  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.57106095984,3.11789689852,0.453164061312
 02/15  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.92198036936,3.46881598295,0.453164386408
 02/15  18:00:00,8.42957697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,9.18197979125,8.72880621732,0.453173573933
 02/15  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.752160469,11.2990231082,0.453137360738
 02/15  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.1398445199,12.6867527821,0.453091737843
 02/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.588159635,14.1350560888,0.453103546234
 02/15  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.8159360566,14.3628539985,0.453082058056
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084539791,0.0,0.453084539791
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086127104,0.0,0.453086127104
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087715721,0.0,0.453087715721
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089303221,0.0,0.453089303221
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  06:00:00,5.45563681083,0.402257069482,0.000352929345714,0.0,0.5500053624,2.2000214496,0.522397508421,0.0693025868082,0.453094921613
 02/16  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.1982710147,21.74519261,0.453078404691
 02/16  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.8103986913,25.3572764694,0.453122221935
 02/16  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.6295206659,15.1763479717,0.453172694197
 02/16  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7733114412,11.3201468994,0.453164541763
 02/16  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.8453661075,11.3922081359,0.453157971628
 02/16  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.5245557735,11.6382480742,0.886307699288
 02/16  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.2721432572,12.8189253566,0.45321790066
 02/16  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.861331831,10.4081349636,0.453196867437
 02/16  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.67420962775,9.22103257537,0.453177052379
 02/16  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2201274756,9.33382224901,0.88630522657
 02/16  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.72208639985,9.26891885446,0.45316754539
 02/16  18:00:00,8.42957697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,14.2113368097,13.7582079701,0.45312883967
 02/16  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.5460672112,16.0929438973,0.453123313893
 02/16  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.7966558378,17.3435481563,0.453107681501
 02/16  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.7560802731,18.7360802731,0.02
 02/16  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.6622091627,19.2091145397,0.453094623043
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061038169,0.0,0.453061038169
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062525049,0.0,0.453062525049
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064147348,0.0,0.453064147348
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065766269,0.0,0.453065766269
 02/17  04:00:00,5.17909300129,0.401068870484,0.0,0.0,0.2750026812,2.2000214496,0.0650978871175,0.0450978871175,0.02
 02/17  05:00:00,5.73431622763,0.956292096828,0.0,0.0,0.2750026812,2.2000214496,0.745187934645,0.292120513101,0.453067421543
 02/17  06:00:00,6.24842734423,1.19540053223,0.0,0.0,0.5500053624,2.2000214496,1.17382520141,0.720735775587,0.453089425827
 02/17  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.8311498895,23.8111498895,0.02
 02/17  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.045254162,27.5921559683,0.45309819367
 02/17  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.2871004927,18.8339289224,0.453171570295
 02/17  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.525054784,15.0718733315,0.453181452522
 02/17  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.8526230229,11.9662727772,0.886350245697
 02/17  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.87245030111,9.41926284841,0.453187452697
 02/17  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.66441764014,9.21119508787,0.453222552277
 02/17  14:00:00,12.062428209,2.16185668661,0.000474999172932,0.0,4.9500482616,4.9500482616,8.60523392684,7.71888570021,0.886348226637
 02/17  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.2601424375,6.80703408612,0.453108351382
 02/17  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.82637812012,6.37321528423,0.453162835894
 02/17  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.8696579187,7.41648079306,0.453177125638
 02/17  18:00:00,8.42957697728,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.8188739348,13.3657262458,0.453147688968
 02/17  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.8131081335,17.3599755004,0.453132633022
 02/17  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.4808901703,19.0277710251,0.453119145108
 02/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.7596178821,20.3065279644,0.453089917754
 02/17  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.6015247743,21.1484468365,0.45307793779
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075650561,0.0,0.453075650561
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077253096,0.0,0.453077253096
 02/18  02:00:00,4.97480308519,0.74678431679,0.0,0.0,0.2750026812,1.6500160872,0.451816501614,0.431816501614,0.02
 02/18  03:00:00,5.18435808016,0.956339311754,0.0,0.0,0.2750026812,1.6500160872,1.6072135146,1.1541333168,0.453080197806
 02/18  04:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,2.41755939594,1.96446468946,0.453094706479
 02/18  05:00:00,5.39505405919,1.16703529079,0.0,0.0,0.2750026812,1.6500160872,2.49586961466,2.47586961466,0.02
 02/18  06:00:00,5.52879089761,1.30077212921,0.0,0.0,0.2750026812,1.6500160872,3.52521382762,3.07211855598,0.453095271631
 02/18  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.0962403551,26.6431675357,0.45307281931
 02/18  08:00:00,5.67955016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.3809938765,32.3609938765,0.02
 02/18  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,27.4057041063,26.952594491,0.453109615325
 02/18  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,24.1176597564,23.664533348,0.453126408355
 02/18  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,20.9946331708,20.5415013968,0.453131774018
 02/18  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,18.630714724,18.1775798349,0.453134889081
 02/18  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,18.1482667649,17.6951407121,0.453126052803
 02/18  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.1270677418,16.6739571683,0.453110573538
 02/18  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.0768125159,15.6237189377,0.453093578295
 02/18  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,15.8655808098,15.8455808098,0.02
 02/18  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.8727018938,16.419589993,0.453111900765
 02/18  18:00:00,4.85454212168,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,18.7464783668,18.2933921049,0.453086261819
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083409434,0.0,0.453083409434
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080701166,0.0,0.453080701166
 02/18  22:00:00,4.46227265927,0.234253890865,0.0,0.0,0.2750026812,1.6500160872,0.505197832361,0.0521088774456,0.453088954915
 02/18  23:00:00,5.21947407666,0.99145530826,0.0,0.0,0.2750026812,1.6500160872,0.618338939071,0.598338939071,0.02
 02/18  24:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,2.01968498707,1.56659763547,0.453087351594
 02/19  01:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,2.34374188126,1.89065660271,0.453085278551
 02/19  02:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,3.05204809381,3.03204809381,0.02
 02/19  03:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,3.17197523468,2.71888836297,0.453086871707
 02/19  04:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,4.22860838237,3.77551709398,0.453091288398
 02/19  05:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,2.79958572469,2.77958572469,0.02
 02/19  06:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,3.85036527682,3.39727639313,0.453088883691
 02/19  07:00:00,5.63481311015,1.40679434174,0.0,0.0,0.2750026812,1.6500160872,3.99765181975,3.54456022586,0.453091593894
 02/19  08:00:00,4.39090232592,1.69821689085,0.0,0.0,0.2750026812,1.6500160872,4.56513516847,4.54513516847,0.02
 02/19  09:00:00,3.29736966082,1.37235089241,0.0,0.0,0.2750026812,1.6500160872,3.45828651821,3.0052009867,0.453085531507
 02/19  10:00:00,2.99058159502,1.06556282661,0.0,0.0,0.2750026812,1.6500160872,2.48538945724,2.03239103551,0.452998421727
 02/19  11:00:00,2.52171763258,0.596698864179,0.0,0.0,0.2750026812,1.6500160872,1.4068537176,1.3868537176,0.02
 02/19  12:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.90546010373,1.45236658232,0.453093521416
 02/19  13:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.50844501798,1.05535828342,0.453086734552
 02/19  14:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.06605082037,1.04605082037,0.02
 02/19  15:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.32765837452,0.874571136172,0.453087238352
 02/19  16:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.79557331514,1.34248554955,0.453087765592
 02/19  17:00:00,2.77601009064,0.850991322236,0.0,0.0,0.2750026812,1.6500160872,1.54137035265,1.52137035265,0.02
 02/19  18:00:00,4.04613155904,1.35344612397,0.0,0.0,0.2750026812,1.6500160872,2.50403240996,2.05094204622,0.453090363739
 02/19  19:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,2.55865039952,2.10556546441,0.453084935115
 02/19  20:00:00,5.8573487606,1.62932999219,0.0,0.0,0.2750026812,1.6500160872,2.82260130634,2.80260130634,0.02
 02/19  21:00:00,5.64772940365,1.41971063524,0.0,0.0,0.2750026812,1.6500160872,3.27738804871,2.8243016522,0.453086396512
 02/19  22:00:00,5.94345738392,1.71543861552,0.0,0.0,0.2750026812,1.6500160872,3.45690682216,3.00381895838,0.453087863782
 02/19  23:00:00,5.66925655948,1.44123779107,0.0,0.0,0.2750026812,1.6500160872,3.01289420721,2.99289420721,0.02
 02/19  24:00:00,5.8573487606,1.62932999219,0.0,0.0,0.2750026812,1.6500160872,3.78190890718,3.3288284262,0.453080480983
 02/20  01:00:00,5.58745336732,1.35943459892,0.0,0.0,0.2750026812,1.6500160872,3.43174920032,2.97866369099,0.453085509332
 02/20  02:00:00,5.8573487606,1.62932999219,0.0,0.0,0.2750026812,1.6500160872,3.06615531908,3.04615531908,0.02
 02/20  03:00:00,5.64772940365,1.41971063524,0.0,0.0,0.2750026812,1.6500160872,3.47553734827,3.0224522333,0.45308511497
 02/20  04:00:00,5.92623565926,1.69821689085,0.0,0.0,0.2750026812,1.6500160872,3.60366389515,3.15060074646,0.453063148699
 02/20  05:00:00,5.58314793615,1.35512916775,0.0,0.0,0.2750026812,1.6500160872,2.88747262838,2.86747262838,0.02
 02/20  06:00:00,5.68513151395,1.45711274555,0.0,0.0,0.2750026812,1.6500160872,3.51237099543,3.0593053381,0.453065657329
 02/20  07:00:00,5.49703931283,1.26902054443,0.0,0.0,0.2750026812,1.6500160872,3.10197754431,2.64889154952,0.453085994791
 02/20  08:00:00,4.06368955729,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,2.64163736039,2.62163736039,0.02
 02/20  09:00:00,3.10793068951,1.1829119211,0.0,0.0,0.2750026812,1.6500160872,2.91235615039,2.45926491026,0.45309124013
 02/20  10:00:00,3.46824013727,1.54322136887,0.0,0.0,0.2750026812,1.6500160872,2.39445287332,1.94137278494,0.453080088384
 02/20  11:00:00,2.52508957815,0.600070809741,0.0,0.0,0.2750026812,1.6500160872,0.918528935632,0.898528935632,0.02
 02/20  12:00:00,2.94513942451,1.01984415716,0.000276498939345,0.0,0.2750026812,1.6500160872,1.34886468977,0.895770576649,0.453094113121
 02/20  13:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.13418565291,0.681095173393,0.453090479519
 02/20  14:00:00,2.94486292557,1.01984415716,0.0,0.0,0.2750026812,1.6500160872,1.0367820616,1.0167820616,0.02
 02/20  15:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,1.27526143594,0.822171083118,0.453090352826
 02/20  16:00:00,2.61360936432,0.68859059592,0.0,0.0,0.2750026812,1.6500160872,1.27791844644,0.82483120799,0.453087238446
 02/20  17:00:00,2.47589124514,0.550872476736,0.0,0.0,0.2750026812,1.6500160872,0.99377256832,0.97377256832,0.02
 02/20  18:00:00,3.17963215634,0.870780054603,0.0,0.0,0.2750026812,1.6500160872,1.80071270992,1.34763102969,0.45308168023
 02/20  19:00:00,5.53611234373,1.30809357532,0.0,0.0,0.2750026812,1.6500160872,2.37376350887,1.92067848525,0.453085023624
 02/20  20:00:00,5.67781174368,1.44979297527,0.0,0.0,0.2750026812,1.6500160872,1.92781782623,1.90781782623,0.02
 02/20  21:00:00,5.78421210891,1.5561933405,0.0,0.0,0.2750026812,1.6500160872,2.77307851139,2.32001007145,0.453068439936
 02/20  22:00:00,5.789752954,1.56173418559,0.0,0.0,0.2750026812,1.6500160872,3.59233955077,3.13924603457,0.453093516197
 02/20  23:00:00,5.89184788806,1.66382911966,0.0,0.0,0.2750026812,1.6500160872,3.48240751336,3.46240751336,0.02
 02/20  24:00:00,5.80697467866,1.57895591026,0.0,0.0,0.2750026812,1.6500160872,4.8181479475,4.36505996244,0.453087985062
 02/21  01:00:00,6.44185325046,1.66382911966,0.0,0.0,0.2750026812,2.2000214496,4.36129088663,3.9082030139,0.453087872724
 02/21  02:00:00,6.35698004106,1.57895591026,0.0,0.0,0.2750026812,2.2000214496,4.7026847899,4.6826847899,0.02
 02/21  03:00:00,6.44185325046,1.66382911966,0.0,0.0,0.2750026812,2.2000214496,4.83837714734,4.38530422068,0.453072926659
 02/21  04:00:00,6.35698004106,1.57895591026,0.0,0.0,0.2750026812,2.2000214496,5.76773242352,5.31464122965,0.453091193872
 02/21  05:00:00,6.44185325046,1.66382911966,0.0,0.0,0.2750026812,2.2000214496,4.58403876437,4.56403876437,0.02
 02/21  06:00:00,6.63198272226,1.57895591026,0.0,0.0,0.5500053624,2.2000214496,5.89738893229,5.44437368187,0.453015250423
 02/21  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.2840850608,31.8310199876,0.453065073202
 02/21  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,34.7781511325,34.3250310914,0.453120041117
 02/21  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.0067660761,22.5535992215,0.453166854565
