Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.5611459484,19.1079688702,0.453177078165
 02/21  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.0989233389,14.6457502399,0.453173099058
 02/21  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.3916100853,11.9384113317,0.45319875365
 02/21  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.8773715535,10.9909413137,0.886430239806
 02/21  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.03819769392,8.58497509004,0.453222603875
 02/21  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.20623133237,7.75308646634,0.453144866032
 02/21  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.38640230934,6.93325610522,0.45314620412
 02/21  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.42452378165,7.53815282014,0.886370961515
 02/21  18:00:00,8.04574364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.53901721,13.0858717257,0.453145484259
 02/21  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.7070479904,16.2539255931,0.453122397305
 02/21  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.7168729887,17.6968729887,0.02
 02/21  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.4413965297,18.9882944758,0.453102053886
 02/21  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.2083763224,19.7552797341,0.453096588298
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082072868,0.0,0.453082072868
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083626617,0.0,0.453083626617
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085205892,0.0,0.453085205892
 02/22  03:00:00,4.9129019533,0.134877822493,0.0,0.0,0.2750026812,2.2000214496,0.0405303602902,0.0205303602902,0.02
 02/22  04:00:00,5.42222993238,0.644205801575,0.0,0.0,0.2750026812,2.2000214496,0.59135768739,0.138269447968,0.453088239422
 02/22  05:00:00,5.79786828797,1.01984415716,0.0,0.0,0.2750026812,2.2000214496,1.25892613493,0.805836237666,0.453089897267
 02/22  06:00:00,6.10300878111,1.0499819691,0.0,0.0,0.5500053624,2.2000214496,0.94604916469,0.92604916469,0.02
 02/22  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.6511886257,24.1980901711,0.45309845456
 02/22  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.8144971416,26.3614014863,0.453095655278
 02/22  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.9356477499,16.482481591,0.453166158965
 02/22  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.7583013262,13.305129674,0.453171652176
 02/22  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2630957506,12.8099317362,0.453164014388
 02/22  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2919245151,12.4056235044,0.886301010744
 02/22  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.6919262131,13.2387179736,0.45320823945
 02/22  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.1027800698,10.2163525724,0.886427497412
 02/22  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.73786149219,9.28474490469,0.453116587502
 02/22  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.07833597826,8.62518813292,0.453147845342
 02/22  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.61521872916,9.16204885069,0.453169878464
 02/22  18:00:00,8.04574364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,14.5372985331,14.0841612913,0.453137241772
 02/22  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.667091659,17.2139716806,0.453119978343
 02/22  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.9166173217,18.4635066754,0.453110646327
 02/22  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.1266532755,19.6735450552,0.453108220295
 02/22  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.8748076514,20.8548076514,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309042727,0.0,0.45309042727
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059349026,0.0,0.453059349026
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,5.42220632492,0.644182194112,0.0,0.0,0.2750026812,2.2000214496,0.781245590965,0.32818463872,0.453060952245
 02/23  03:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.84357672592,1.39049453716,0.453082188764
 02/23  04:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,2.30287664106,2.28287664106,0.02
 02/23  05:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,2.82565529914,2.37256156896,0.453093730176
 02/23  06:00:00,6.28636002997,1.23333321796,0.0,0.0,0.5500053624,2.2000214496,2.78330390789,2.33020258908,0.453101318812
 02/23  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.9131419042,26.8931419042,0.02
 02/23  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,32.2677370566,31.8146246128,0.453112443824
 02/23  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.1229613051,20.6698097898,0.453151515373
 02/23  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.5117573843,15.6254239903,0.886333394046
 02/23  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.6360982416,13.182923117,0.453175124585
 02/23  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.531698084,11.0785129868,0.453185097166
 02/23  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.3390782359,10.4526380053,0.886440230578
 02/23  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.75471499866,7.30149919405,0.45321580461
 02/23  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.71959945515,6.26648214758,0.453117307572
 02/23  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.53784120444,7.08467408773,0.453167116717
 02/23  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.7129780919,7.25979029944,0.453187792464
 02/23  18:00:00,8.04574364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.3549966411,11.9018421824,0.453154458709
 02/23  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.5164327569,14.063309936,0.453122820949
 02/23  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.3143565771,14.861237065,0.453119512122
 02/23  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.4271037744,15.9739917352,0.453112039139
 02/23  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.5175360938,16.0644681151,0.453067978733
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070605928,0.0,0.453070605928
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307218459,0.0,0.45307218459
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073757767,0.0,0.453073757767
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075328843,0.0,0.453075328843
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080881857,0.0,0.453080881857
 02/24  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.9367759778,22.4837117414,0.453064236429
 02/24  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,27.3887709286,26.9356631789,0.453107749704
 02/24  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.9937781973,18.5406221158,0.453156081522
 02/24  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.8291937044,16.3760456846,0.453148019854
 02/24  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.6521484937,14.1990058913,0.45314260244
 02/24  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.7408909943,12.2876916961,0.453199298172
 02/24  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.48480479,12.5983982217,0.88640656829
 02/24  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2862733033,9.83306512244,0.45320818083
 02/24  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.11695729114,8.66378678682,0.453170504317
 02/24  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.80202081099,7.91574807857,0.886272732424
 02/24  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.92855320261,7.47536509213,0.453188110481
 02/24  18:00:00,8.04574364395,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.1464938858,11.6933535086,0.45314037719
 02/24  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.8473283156,14.3941944393,0.453133876367
 02/24  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.7349993066,15.2819092884,0.453090018267
 02/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.8943923907,15.8743923907,0.02
 02/24  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.5352331967,16.082154963,0.453078233678
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081333088,0.0,0.453081333088
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082847569,0.0,0.453082847569
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084441504,0.0,0.453084441504
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.66622575239,0.438206983989,0.0,0.0,0.2750026812,1.6500160872,0.543073480221,0.0899875419135,0.453085938307
 02/25  05:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,1.82588580578,1.37279642459,0.45308938119
 02/25  06:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,1.9543436178,1.50124068389,0.453102933909
 02/25  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.0689351582,24.0489351582,0.02
 02/25  08:00:00,5.29571683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.8908018722,27.4377003138,0.453101558383
 02/25  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,23.1223755446,22.669268719,0.453106825583
 02/25  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,21.0714024311,20.6182741523,0.453128278758
 02/25  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,19.5745433199,19.1214334038,0.45310991613
 02/25  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,18.4061392086,17.9530164643,0.453122744374
 02/25  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.9917436017,17.9717436017,0.02
 02/25  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.5750295001,17.1219240722,0.453105427923
 02/25  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.0378719103,15.5847520537,0.453119856556
 02/25  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.2498936118,15.796813279,0.453080332825
 02/25  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.9885930234,16.5354879404,0.453105082956
 02/25  18:00:00,4.47070878835,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,18.9868871407,18.9668871407,0.02
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095805091,0.0,0.453095805091
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309630183,0.0,0.45309630183
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093525903,0.0,0.453093525903
 02/25  22:00:00,4.59715048176,0.369131713358,0.0,0.0,0.2750026812,1.6500160872,0.0971163569499,0.0771163569499,0.02
 02/25  23:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,1.55816501814,1.105071213,0.453093805139
 02/25  24:00:00,5.53158397938,1.30356521098,0.0,0.0,0.2750026812,1.6500160872,2.60025008007,2.14716415903,0.453085921042
 02/26  01:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,2.63449915491,2.61449915491,0.02
 02/26  02:00:00,5.53158397938,1.30356521098,0.0,0.0,0.2750026812,1.6500160872,3.78663451915,3.33354645817,0.453088060974
 02/26  03:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,4.2221785076,3.76908902243,0.453089485174
 02/26  04:00:00,5.70380122603,1.47578245762,0.0,0.0,0.2750026812,1.6500160872,4.02080850723,4.00080850723,0.02
 02/26  05:00:00,5.47836960075,1.25035083235,0.0,0.0,0.2750026812,1.6500160872,4.3420282369,3.88893739639,0.453090840509
 02/26  06:00:00,5.73824467536,1.51022590695,0.0,0.0,0.2750026812,1.6500160872,4.18870353472,3.73561620283,0.453087331882
 02/26  07:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,3.61779178403,3.59779178403,0.02
 02/26  08:00:00,3.87935404502,1.57050194328,0.0,0.0,0.2750026812,1.6500160872,4.35955846151,3.90647184425,0.453086617261
 02/26  09:00:00,3.26147822408,1.33645945567,0.0,0.0,0.2750026812,1.6500160872,3.61589611133,3.16280809128,0.453088020048
 02/26  10:00:00,3.22858397938,1.30356521098,0.0,0.0,0.2750026812,1.6500160872,2.95240079846,2.93240079846,0.02
 02/26  11:00:00,3.01902898442,1.09401021601,0.0,0.0,0.2750026812,1.6500160872,2.21372694995,1.76064136301,0.453085586937
 02/26  12:00:00,2.87742401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,1.7308845796,1.2777979351,0.453086644497
 02/26  13:00:00,2.80833300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,0.799944047524,0.779944047524,0.02
 02/26  14:00:00,2.87742401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,1.11851254557,0.665418186317,0.453094359253
 02/26  15:00:00,2.60958086863,0.684562100231,0.0,0.0,0.2750026812,1.6500160872,0.76003159874,0.306936931123,0.453094667618
 02/26  16:00:00,2.54617045308,0.621151684674,0.0,0.0,0.2750026812,1.6500160872,0.42010873959,0.40010873959,0.02
 02/26  17:00:00,2.54333015639,0.618311387982,0.0,0.0,0.2750026812,1.6500160872,0.794171235546,0.341091074645,0.4530801609
 02/26  18:00:00,2.93000378641,0.621151684674,0.0,0.0,0.2750026812,1.6500160872,0.913754331808,0.46067375926,0.453080572547
 02/26  19:00:00,4.84633015639,0.618311387982,0.0,0.0,0.2750026812,1.6500160872,0.676704403598,0.656704403598,0.02
 02/26  20:00:00,5.13625687282,0.908238104417,0.0,0.0,0.2750026812,1.6500160872,1.28659056953,0.833503748633,0.453086820894
 02/26  21:00:00,5.11133300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,1.25145078607,0.798369989501,0.453080796571
 02/26  22:00:00,5.18042401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,0.823039027598,0.803039027598,0.02
 02/26  23:00:00,5.11133300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,1.18688324496,0.733793049998,0.453090194961
 02/26  24:00:00,5.34429866468,1.11627989628,0.0,0.0,0.2750026812,1.6500160872,1.29921649203,0.846132847723,0.453083644312
 02/27  01:00:00,5.66133836778,0.883314236976,0.0,0.0,0.2750026812,2.2000214496,0.636262303277,0.616262303277,0.02
 02/27  02:00:00,5.95283068792,1.17480655712,0.0,0.0,0.2750026812,2.2000214496,1.1959520586,0.742865202471,0.453086856126
 02/27  03:00:00,5.97738233633,1.19935820553,0.0,0.0,0.2750026812,2.2000214496,1.39373861732,0.940650169758,0.453088447558
 02/27  04:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,1.29237236286,1.27237236286,0.02
 02/27  05:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.76701458504,1.31392440123,0.453090183806
 02/27  06:00:00,6.28636002997,1.23333321796,0.0,0.0,0.5500053624,2.2000214496,1.75781516375,1.30471421437,0.453100949386
 02/27  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.6820034144,27.6620034144,0.02
 02/27  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.1120218607,27.6589027691,0.453119091634
 02/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.8613978938,18.408272278,0.453125615859
 02/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.0862778532,15.6330996327,0.453178220504
 02/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.00286389,14.1165270816,0.886336808379
 02/27  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.135009174,12.6818784442,0.453130729769
 02/27  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.3380421371,12.8848434961,0.453198640962
 02/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.6357177483,10.7493731341,0.886344614236
 02/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.5717864056,10.1186600354,0.453126370217
 02/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.9364663842,9.48330832163,0.453158062571
 02/27  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.55266533203,9.09949619199,0.45316914004
 02/27  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.7808948944,13.3277598956,0.453134998833
 02/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.1351333196,15.6820182584,0.4531150612
 02/27  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.9229920205,16.4698810494,0.453110971075
 02/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.6901462298,17.2370404008,0.453105828965
 02/27  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.8348671795,17.3817737146,0.453093464903
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090946559,0.0,0.453090946559
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092444051,0.0,0.453092444051
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057497132,0.0,0.453057497132
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059034189,0.0,0.453059034189
 02/28  05:00:00,5.21377226009,0.435382425606,0.000365703676474,0.0,0.2750026812,2.2000214496,0.0713648283007,0.0513648283007,0.02
 02/28  06:00:00,5.86994869195,0.81692187995,0.0,0.0,0.5500053624,2.2000214496,0.794341598692,0.341272686939,0.453068911753
 02/28  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.9138298241,23.4607421309,0.453087693179
 02/28  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.2790275406,25.8259251553,0.453102385346
 02/28  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.4785777575,16.0254122246,0.453165532947
 02/28  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.7032536393,12.2500940761,0.453159563163
 02/28  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6232136131,10.1700360264,0.453177586751
 02/28  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.52946562901,9.07628596422,0.453179664786
 02/28  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,10.4941737293,9.60779934809,0.886374381251
 02/28  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.16959147044,7.71638900721,0.453202463234
 02/28  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.30811815386,6.85499346926,0.453124684592
 02/28  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.61417119075,6.16101590025,0.453155290504
 02/28  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.67378712433,6.78741961732,0.886367507019
 02/28  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.3357123285,11.882574619,0.45313770953
 02/28  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.1357752827,15.6826487602,0.45312652247
 02/28  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.4506640865,17.4306640865,0.02
 02/28  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.8479227834,18.3948170732,0.453105710241
 02/28  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.825661542,18.3725689425,0.453092599498
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060710648,0.0,0.453060710648
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062222005,0.0,0.453062222005
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063729672,0.0,0.453063729672
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065235078,0.0,0.453065235078
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306673793,0.0,0.45306673793
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.626654232,21.1735650978,0.453089134205
 03/01  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.0979208466,22.6447983056,0.453122540985
 03/01  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.744552969,12.2913945123,0.453158456738
 03/01  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.5472603578,9.09407955737,0.45318080043
 03/01  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.1723317543,7.71915730051,0.453174453792
 03/01  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.22413358624,7.3378083606,0.886325225639
 03/01  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.5364593921,8.08323454949,0.453224842611
 03/01  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.51641660599,7.06325435204,0.453162253952
 03/01  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.08235612985,7.19600901624,0.886347113617
 03/01  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.21828636888,7.76513412667,0.453152242214
 03/01  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.62773536352,8.17455785799,0.45317750553
 03/01  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,14.3012283053,13.8480826434,0.453145661901
 03/01  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.2777680763,17.8246513055,0.453116770838
 03/01  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.6744500431,20.2213453368,0.453104706299
 03/01  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.4167717355,21.9636699812,0.453101754269
 03/01  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.1387443786,23.1187443786,0.02
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086378467,0.0,0.453086378467
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067353483,0.0,0.453067353483
 03/02  01:00:00,5.35671083913,0.578686708321,0.0,0.0,0.2750026812,2.2000214496,0.389101323992,0.369101323992,0.02
 03/02  02:00:00,6.07879626001,1.30077212921,0.0,0.0,0.2750026812,2.2000214496,2.21806582132,1.76498316313,0.453082658192
 03/02  03:00:00,5.94505942159,1.16703529079,0.0,0.0,0.2750026812,2.2000214496,3.14563122954,2.6925405868,0.453090642746
 03/02  04:00:00,6.07879626001,1.30077212921,0.0,0.0,0.2750026812,2.2000214496,3.63395618221,3.61395618221,0.02
 03/02  05:00:00,5.94505942159,1.16703529079,0.0,0.0,0.2750026812,2.2000214496,4.73364411827,4.2805556947,0.453088423571
 03/02  06:00:00,6.35379894121,1.30077212921,0.0,0.0,0.5500053624,2.2000214496,5.41115492113,4.95806393919,0.453090981943
 03/02  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,29.2618556097,29.2418556097,0.02
 03/02  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,36.8367878245,36.3837049748,0.453082849726
 03/02  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,25.9556002867,25.5024545903,0.453145696374
 03/02  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.3481718854,20.4618290796,0.886342805732
 03/02  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.8072100563,17.3540358801,0.45317417619
 03/02  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.9825896719,15.5294003295,0.453189342409
 03/02  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,15.6113340443,15.1581149785,0.453219065888
 03/02  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.0600061103,12.1735793839,0.88642672641
 03/02  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2134495133,10.7603048894,0.453144623895
 03/02  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6380024049,10.1848563597,0.453146045239
 03/02  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2016621516,10.7484740384,0.453188113189
 03/02  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.9771103225,15.523952971,0.453157351547
 03/02  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.4353280585,18.982194812,0.453133246461
 03/02  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.641848546,20.1887418422,0.453106703793
 03/02  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.3581310284,20.9050085656,0.453122462736
 03/02  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.3308182268,20.8777476828,0.453070544002
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070628082,0.0,0.453070628082
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072082771,0.0,0.453072082771
 03/03  02:00:00,4.9129019533,0.134877822493,0.0,0.0,0.2750026812,2.2000214496,0.0450480330485,0.0250480330485,0.02
 03/03  03:00:00,5.66417866447,0.886154533667,0.0,0.0,0.2750026812,2.2000214496,0.816029182024,0.362935894795,0.453093287229
 03/03  04:00:00,5.72758908003,0.949564949224,0.0,0.0,0.2750026812,2.2000214496,1.06908439249,0.61600814887,0.453076243625
 03/03  05:00:00,5.96851730086,1.19049317005,0.0,0.0,0.2750026812,2.2000214496,1.29806281042,1.27806281042,0.02
 03/03  06:00:00,6.28351973328,1.23049292127,0.0,0.0,0.5500053624,2.2000214496,1.82128156227,1.36818177001,0.453099792262
 03/03  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.2762920987,24.8232268937,0.453065205015
 03/03  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,27.7254799108,27.2723615258,0.453118385055
 03/03  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.5301067341,18.0769576869,0.45314904725
 03/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.3421714306,14.8889961683,0.453175262306
 03/03  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.4593435457,13.0061734696,0.453170076124
 03/03  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.1465850634,11.693391077,0.453193986341
 03/03  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.2001545589,11.3137326789,0.886421879966
 03/03  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.58295457688,8.12973658611,0.453217990772
 03/03  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.16872032095,7.71558189864,0.453138422313
 03/03  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.83431279247,7.38120564985,0.453107142616
 03/03  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.47587592237,8.58955084836,0.886325074006
 03/03  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,14.2507316803,13.7976097934,0.453121886889
 03/03  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.0908707973,17.6377577708,0.453113026512
 03/03  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.3817339887,19.3617339887,0.02
 03/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.0274301191,20.574312231,0.45311788806
 03/03  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.8599470468,21.4068809083,0.453066138531
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072310426,0.0,0.453072310426
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/04  01:00:00,4.42914730314,0.201128534741,0.0,0.0,0.2750026812,1.6500160872,0.543103569451,0.0900298523556,0.453073717095
 03/04  02:00:00,5.39107277843,1.16305401003,0.0,0.0,0.2750026812,1.6500160872,1.64824927194,1.19516008751,0.45308918443
 03/04  03:00:00,5.53277217838,1.30475340997,0.0,0.0,0.2750026812,1.6500160872,2.26654120768,2.24654120768,0.02
 03/04  04:00:00,5.39107277843,1.16305401003,0.0,0.0,0.2750026812,1.6500160872,3.14809179299,2.69499835278,0.453093440209
 03/04  05:00:00,5.53277217838,1.30475340997,0.0,0.0,0.2750026812,1.6500160872,3.74627831326,3.2931833775,0.453094935758
 03/04  06:00:00,5.39107277843,1.16305401003,0.0,0.0,0.2750026812,1.6500160872,3.89225611415,3.87225611415,0.02
 03/04  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.4307996436,27.9777045887,0.453095054912
 03/04  08:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,35.2027439184,34.7496473557,0.453096562702
 03/04  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,29.0287854027,28.5756726542,0.453112748454
 03/04  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,25.9585606108,25.505438233,0.453122377866
 03/04  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,23.861670484,23.841670484,0.02
 03/04  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,22.4279950797,21.9748803605,0.453114719222
 03/04  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,22.3170684614,21.8639482646,0.453120196802
 03/04  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,21.4437814697,20.9906512299,0.453130239844
 03/04  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.3489326221,19.8958347419,0.453097880187
 03/04  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,20.2980540042,19.8449568657,0.453097138472
 03/04  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,21.8633940737,21.4102793298,0.453114743945
 03/04  18:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,23.3690006904,23.3490006904,0.02
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097662546,0.0,0.453097662546
 03/04  20:00:00,4.26173822403,0.0337194556231,0.0,0.0,0.2750026812,1.6500160872,0.457996106895,0.00491176280967,0.453084344085
 03/04  21:00:00,5.29660407223,1.06858530383,0.0,0.0,0.2750026812,1.6500160872,1.01457715486,0.994577154859,0.02
 03/04  22:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,2.48066501948,2.0275688819,0.453096137575
 03/04  23:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,3.3469833315,2.89388856029,0.453094771207
 03/04  24:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,4.14068333191,4.12068333191,0.02
 03/05  01:00:00,5.78706955266,1.55905078426,0.0,0.0,0.2750026812,1.6500160872,5.58995744151,5.1368698803,0.453087561215
 03/05  02:00:00,5.80842266608,1.58040389767,0.0,0.0,0.2750026812,1.6500160872,6.44361315243,5.99052260192,0.453090550505
 03/05  03:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,6.87971767635,6.85971767635,0.02
 03/05  04:00:00,5.82564439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,7.39915664605,6.9460678836,0.45308876245
 03/05  05:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,7.97160583514,7.51851584581,0.453089989333
 03/05  06:00:00,5.82564439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,8.09319248526,8.07319248526,0.02
 03/05  07:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,9.25001113956,8.79691739626,0.453093743302
 03/05  08:00:00,3.52264439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,8.91734101954,8.46424996372,0.453091055821
 03/05  09:00:00,3.57017817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,7.00324781641,6.98324781641,0.02
 03/05  10:00:00,3.52264439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,5.93835553066,5.4852687769,0.453086753759
 03/05  11:00:00,3.57017817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,4.70135670109,4.24826872133,0.453087979763
 03/05  12:00:00,3.24171641869,1.31669765029,0.0,0.0,0.2750026812,1.6500160872,3.47099521987,3.45099521987,0.02
 03/05  13:00:00,3.21901821092,1.29399944252,0.0,0.0,0.2750026812,1.6500160872,3.56676940582,3.11367922749,0.453090178331
 03/05  14:00:00,3.01783399805,1.09281522965,0.0,0.0,0.2750026812,1.6500160872,2.95266709047,2.49956469484,0.453102395624
 03/05  15:00:00,3.1329095876,1.2078908192,0.0,0.0,0.2750026812,1.6500160872,1.67733866661,1.65733866661,0.02
 03/05  16:00:00,3.0407962976,1.1157775292,0.0,0.0,0.2750026812,1.6500160872,2.26962391048,1.81653223585,0.45309167463
 03/05  17:00:00,3.14480836895,1.21962039774,0.000169202814002,0.0,0.2750026812,1.6500160872,2.52569746165,2.07261535171,0.453082109935
 03/05  18:00:00,3.52795136876,1.60293260036,0.0,0.0,0.2750026812,1.6500160872,3.2479261763,3.2279261763,0.02
 03/05  19:00:00,5.80692746374,1.57890869533,0.0,0.0,0.2750026812,1.6500160872,4.56989921377,4.11680827283,0.453090940936
 03/05  20:00:00,5.89189510299,1.66387633458,0.0,0.0,0.2750026812,1.6500160872,5.62953310393,5.17644094066,0.453092163268
 03/05  21:00:00,5.80692746374,1.57890869533,0.0,0.0,0.2750026812,1.6500160872,4.86543833454,4.84543833454,0.02
 03/05  22:00:00,5.89189510299,1.66387633458,0.0,0.0,0.2750026812,1.6500160872,5.42373515009,4.9706433255,0.453091824593
 03/05  23:00:00,5.80692746374,1.57890869533,0.0,0.0,0.2750026812,1.6500160872,6.09750735293,5.64443611675,0.45307123618
 03/05  24:00:00,5.89189510299,1.66387633458,0.0,0.0,0.2750026812,1.6500160872,5.2343376684,5.2143376684,0.02
 03/06  01:00:00,6.35693282614,1.57890869533,0.0,0.0,0.2750026812,2.2000214496,5.96318266995,5.51009200702,0.453090662926
 03/06  02:00:00,6.44190046539,1.66387633458,0.0,0.0,0.2750026812,2.2000214496,5.35292691524,4.89983413939,0.453092775845
 03/06  03:00:00,6.35693282614,1.57890869533,0.0,0.0,0.2750026812,2.2000214496,5.61407831312,5.59407831312,0.02
 03/06  04:00:00,6.44190046539,1.66387633458,0.0,0.0,0.2750026812,2.2000214496,5.48686114598,5.03376691665,0.453094229329
 03/06  05:00:00,6.35693282614,1.57890869533,0.0,0.0,0.2750026812,2.2000214496,6.25643328505,5.80336183646,0.45307144859
 03/06  06:00:00,6.71690314659,1.66387633458,0.0,0.0,0.5500053624,2.2000214496,5.22759290262,5.20759290262,0.02
 03/06  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,33.842761794,33.389666246,0.453095548056
 03/06  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,34.3180591699,33.8649434845,0.453115685471
 03/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,22.4282122418,21.9750548994,0.453157342439
 03/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.0079816946,16.5548093957,0.453172298835
 03/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.751748665,13.2985667877,0.45318187738
 03/06  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.979830618,12.0935029701,0.88632764785
 03/06  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.4026609654,11.9494399884,0.453220977029
 03/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.59433799336,8.70791595336,0.886422040007
 03/06  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.98759836954,6.53447222962,0.453126139921
 03/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.24884890323,5.7956915377,0.453157365539
 03/06  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.30052952683,6.84735207618,0.45317745065
 03/06  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.2166127558,10.7634892001,0.45312355576
 03/06  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.8310349797,13.377909302,0.453125677728
 03/06  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.6464416325,14.1933501227,0.453091509849
 03/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.8833523569,16.4302396626,0.453112694303
 03/06  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.9279440081,18.9079440081,0.02
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094682677,0.0,0.453094682677
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306319703,0.0,0.45306319703
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  02:00:00,5.01227802167,0.234253890865,0.0,0.0,0.2750026812,2.2000214496,0.475521325097,0.0224567407099,0.453064584387
 03/07  03:00:00,5.839758647,1.0617345162,0.0,0.0,0.2750026812,2.2000214496,1.02474260995,0.571657054206,0.453085555744
 03/07  04:00:00,6.00851705208,1.23049292127,0.0,0.0,0.2750026812,2.2000214496,1.57753172503,1.55753172503,0.02
 03/07  05:00:00,6.01533862953,1.23731449873,0.0,0.0,0.2750026812,2.2000214496,2.63151147277,2.17844419204,0.453067280732
 03/07  06:00:00,6.28351973328,1.23049292127,0.0,0.0,0.5500053624,2.2000214496,3.50238538235,3.04928525415,0.453100128199
 03/07  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.2531664202,26.8001059741,0.453060446044
 03/07  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,31.4094881026,31.3894881026,0.02
 03/07  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,21.5370987826,21.0839577524,0.453141030204
 03/07  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.2580400041,16.3717106803,0.886329323795
 03/07  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.6313225483,13.1781448171,0.453177731236
 03/07  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.8046879725,11.3514872139,0.453200758611
 03/07  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.2519187809,11.36549703,0.886421750895
 03/07  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.0155071338,9.56230010129,0.453207032473
 03/07  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.12234427778,8.66923529621,0.453108981573
 03/07  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.74780298973,8.2946617168,0.453141272924
 03/07  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.49130990489,9.03812045207,0.453189452822
 03/07  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,14.2561372374,13.8029756638,0.453161573644
 03/07  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.454317522,17.001191638,0.453125884007
 03/07  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.4841059169,18.0309974035,0.453108513459
 03/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.5460473733,19.0929488936,0.453098479689
 03/07  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.3828182636,19.9297248645,0.453093399097
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305668088,0.0,0.45305668088
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058017265,0.0,0.453058017265
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,5.45736953635,0.679345405543,0.0,0.0,0.2750026812,2.2000214496,0.663164699747,0.210105359034,0.453059340713
 03/08  04:00:00,5.87208156174,1.09405743094,0.0,0.0,0.2750026812,2.2000214496,1.43865449057,0.985567694725,0.453086795849
 03/08  05:00:00,5.94107814083,1.16305401003,0.0,0.0,0.2750026812,2.2000214496,1.43360093197,1.41360093197,0.02
 03/08  06:00:00,6.35778022198,1.30475340997,0.0,0.0,0.5500053624,2.2000214496,2.73672398842,2.2836257434,0.453098245023
 03/08  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.3738670074,24.9207799298,0.453087077652
 03/08  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,31.1618633611,30.7087723113,0.453091049778
 03/08  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,22.1817586454,21.7285877238,0.45317092161
 03/08  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.8478268279,18.3946524654,0.453174362474
 03/08  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.371575494,17.9184537525,0.453121741475
 03/08  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.2149079067,16.7617313632,0.453176543472
 03/08  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,18.2422911708,17.3559340879,0.886357082982
 03/08  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.434850893,14.9816565401,0.453194352915
 03/08  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.6465072147,14.1933521288,0.453155085844
 03/08  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.8156235626,13.3625003272,0.453123235414
 03/08  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.8031908989,13.9168354444,0.886355454515
 03/08  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,19.2531812945,18.8000354877,0.453145806768
 03/08  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.6393898441,22.1862632128,0.453126631297
 03/08  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.6856078303,23.6656078303,0.02
 03/08  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,25.4331616058,24.98005602,0.45310558581
 03/08  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,26.0426367587,25.5895580691,0.453078689592
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084521783,0.0,0.453084521783
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,5.66408423462,0.886060103816,0.0,0.0,0.2750026812,2.2000214496,1.25229802899,0.799210836307,0.453087192679
 03/09  02:00:00,6.07879626001,1.30077212921,0.0,0.0,0.2750026812,2.2000214496,2.51723100355,2.06414391398,0.453087089578
 03/09  03:00:00,5.94505942159,1.16703529079,0.0,0.0,0.2750026812,2.2000214496,3.08074294291,3.06074294291,0.02
 03/09  04:00:00,6.07879626001,1.30077212921,0.0,0.0,0.2750026812,2.2000214496,4.04496911388,3.59187874629,0.453090367585
 03/09  05:00:00,5.94505942159,1.16703529079,0.0,0.0,0.2750026812,2.2000214496,4.95156789031,4.49847612176,0.453091768553
 03/09  06:00:00,6.35379894121,1.30077212921,0.0,0.0,0.5500053624,2.2000214496,4.91850519514,4.89850519514,0.02
 03/09  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,30.5357118356,30.0826126577,0.453099177885
 03/09  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,35.2528588191,34.799737258,0.453121561142
 03/09  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,24.4588052068,24.0056462839,0.453158922959
 03/09  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.9407363307,19.4875678453,0.453168485354
 03/09  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.7277035688,17.2745200992,0.453183469573
 03/09  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.300120165,15.4137602416,0.886359923405
 03/09  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,15.6424602382,15.1892612079,0.453199030383
 03/09  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2377271902,12.3513121378,0.886415052484
 03/09  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7891786334,11.3360134036,0.453165229782
 03/09  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.4309207697,10.9777564103,0.453164359398
 03/09  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.3323209431,11.8791324333,0.453188509825
 03/09  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,17.3916224446,16.938495021,0.453127423673
 03/09  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.938481688,20.485355534,0.453126154026
 03/09  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.3876008925,21.934487462,0.453113430514
 03/09  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.6049593877,23.1518496427,0.453109744963
 03/09  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,24.0421784405,24.0221784405,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094282934,0.0,0.453094282934
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074703359,0.0,0.453074703359
 03/10  01:00:00,5.48078020068,0.702756069881,0.0,0.0,0.2750026812,2.2000214496,0.431443985931,0.411443985931,0.02
 03/10  02:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,2.04830567387,1.59522969436,0.45307597951
 03/10  03:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,3.22998620433,2.77689219959,0.453094004736
 03/10  04:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,3.38542757045,3.36542757045,0.02
 03/10  05:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,4.80691940657,4.3538317442,0.453087662374
 03/10  06:00:00,6.35375172629,1.30072491428,0.0,0.0,0.5500053624,2.2000214496,4.87054442486,4.4174464469,0.453097977963
 03/10  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,29.5702021294,29.5502021294,0.02
 03/10  08:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,35.1835597956,34.730470995,0.453088800567
