Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.2645536943,22.8113857253,0.453167968981
 03/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.0271493821,17.1407927008,0.886356681268
 03/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.8958519499,14.4426795908,0.453172359143
 03/10  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.1191864692,12.6659967915,0.453189677638
 03/10  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.026704485,12.5734865627,0.453217922287
 03/10  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.1020639018,10.2156849781,0.886378923671
 03/10  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.0739339521,9.62077126124,0.453162690819
 03/10  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.89187815904,8.43876966725,0.453108491792
 03/10  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.41973128647,8.96655008768,0.453181198791
 03/10  18:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.7005159525,13.2473670278,0.453148924716
 03/10  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.4565508944,16.0034264315,0.453124462968
 03/10  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.306833135,16.8537126818,0.453120453136
 03/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.9124610734,17.4593481624,0.453112911022
 03/10  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.7768315152,17.3237315757,0.453099939529
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306070948,0.0,0.45306070948
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061928103,0.0,0.453061928103
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063134323,0.0,0.453063134323
 03/11  04:00:00,4.80478565873,0.576766890328,0.0,0.0,0.2750026812,1.6500160872,0.598371697804,0.145307320441,0.453064377363
 03/11  05:00:00,5.18161221332,0.953593444914,0.0,0.0,0.2750026812,1.6500160872,0.689767063555,0.669767063555,0.02
 03/11  06:00:00,5.36766211409,1.13964334569,0.0,0.0,0.2750026812,1.6500160872,1.44948439774,0.996382343504,0.453102054236
 03/11  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.4792145422,24.0261224399,0.453092102287
 03/11  08:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.7569273172,25.7369273172,0.02
 03/11  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,18.8522056171,18.399104026,0.453101591067
 03/11  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,13.8732726149,13.420142438,0.453130176929
 03/11  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,10.9159781984,10.4628549931,0.453123205294
 03/11  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,9.6446369549,9.19150484838,0.453132106514
 03/11  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.4095054512,9.95639214461,0.45311330662
 03/11  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.1449621257,10.6918389201,0.453123205567
 03/11  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.8584467972,11.4053403628,0.453106434458
 03/11  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,13.3451840781,13.3251840781,0.02
 03/11  17:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,15.0242817276,14.571173013,0.453108714585
 03/11  18:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,16.0034164444,15.5503204725,0.453095971874
 03/11  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309255326,0.0,0.45309255326
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089278033,0.0,0.453089278033
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095478922,0.0,0.453095478922
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058136707,0.0,0.453058136707
 03/12  01:00:00,4.29477429249,0.0662507122484,0.00050481183541,0.0,0.2750026812,1.6500160872,0.471409250455,0.0183544437503,0.453054806705
 03/12  02:00:00,4.70385924121,0.475840472807,0.0,0.0,0.2750026812,1.6500160872,0.114054596367,0.0940545963673,0.02
 03/12  03:00:00,5.00875449016,0.780735721761,0.0,0.0,0.2750026812,1.6500160872,0.762730636176,0.309644937264,0.453085698912
 03/12  04:00:00,5.18042401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,1.01646770382,0.563388232272,0.453079471552
 03/12  05:00:00,5.32202898442,1.09401021601,0.0,0.0,0.2750026812,1.6500160872,0.863054247919,0.843054247919,0.02
 03/12  06:00:00,5.49646798287,1.26844921447,0.0,0.0,0.2750026812,1.6500160872,1.61478386355,1.16169441585,0.453089447698
 03/12  07:00:00,4.62459431076,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,1.69973750206,1.24665528796,0.4530822141
 03/12  08:00:00,2.99115124913,1.06613248073,0.0,0.0,0.2750026812,1.6500160872,1.10580714299,1.08580714299,0.02
 03/12  09:00:00,2.54137044216,0.616351673757,0.0,0.0,0.2750026812,1.6500160872,1.11202833448,0.658940217903,0.453088116578
 03/12  10:00:00,3.02068108211,1.09566231371,0.0,0.0,0.2750026812,1.6500160872,1.16388166725,0.710794194744,0.453087472508
 03/12  11:00:00,2.77503591977,0.849594781353,0.000422370014876,0.0,0.2750026812,1.6500160872,0.477183513026,0.457183513026,0.02
 03/12  12:00:00,2.81037951901,0.884966334669,0.000394415937981,0.0,0.2750026812,1.6500160872,0.88816155095,0.435082680668,0.453078870282
 03/12  13:00:00,2.74089409413,0.81587532573,0.0,0.0,0.2750026812,1.6500160872,0.848670294931,0.395566387453,0.453103907479
 03/12  14:00:00,2.74198270153,0.815633892295,0.00133004082871,0.0,0.2750026812,1.6500160872,0.241288302633,0.221288302633,0.02
 03/12  15:00:00,2.60417251013,0.678157206545,0.000996535175582,0.0,0.2750026812,1.6500160872,0.578175701343,0.125087527271,0.453088174072
 03/12  16:00:00,2.77745384645,0.852435078044,0.0,0.0,0.2750026812,1.6500160872,0.895450519515,0.4423697446,0.453080774915
 03/12  17:00:00,3.01504770365,1.09002893525,0.0,0.0,0.2750026812,1.6500160872,0.397633904453,0.377633904453,0.02
 03/12  18:00:00,3.04527994544,1.12026117704,0.0,0.0,0.2750026812,1.6500160872,1.21198068352,0.75889985378,0.453080829738
 03/12  19:00:00,5.14491034935,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,1.76770120735,1.31461443404,0.453086773313
 03/12  20:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,1.33920591712,1.31920591712,0.02
 03/12  21:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,1.93622430496,1.48313722169,0.453087083271
 03/12  22:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,2.02711119199,1.57402200077,0.453089191225
 03/12  23:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,1.62931974877,1.60931974877,0.02
 03/12  24:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,2.16867191631,1.71557985556,0.453092060759
 03/13  01:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,1.94494434081,1.49185000365,0.453094337157
 03/13  02:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,1.52720302635,1.50720302635,0.02
 03/13  03:00:00,6.07874904509,1.30072491428,0.0,0.0,0.2750026812,2.2000214496,1.97817049528,1.52508921024,0.453081285044
 03/13  04:00:00,5.94510663652,1.16708250572,0.0,0.0,0.2750026812,2.2000214496,2.03427303233,1.5811794069,0.453093625433
 03/13  05:00:00,6.35375172629,1.30072491428,0.0,0.0,0.5500053624,2.2000214496,1.59508396796,1.57508396796,0.02
 03/13  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.1027512553,27.6496521526,0.453099102694
 03/13  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.0793318566,27.6262443434,0.45308751317
 03/13  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.5151715497,18.0620015803,0.453169969385
 03/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.6159922209,15.1628349177,0.453157303236
 03/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.4365301519,12.9833805215,0.453149630391
 03/13  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.9054515328,11.0190721095,0.88637942338
 03/13  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.1569532386,10.7037253029,0.453227935712
 03/13  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.7939078448,7.34068906745,0.453218777353
 03/13  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.98927888698,6.10292359298,0.886355293998
 03/13  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.5863714727,5.13325513408,0.453116338624
 03/13  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.94274420723,3.48957262542,0.453171581809
 03/13  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.81603991499,7.36290181912,0.453138095878
 03/13  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.86796215134,9.41482787013,0.45313428121
 03/13  19:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.0659409098,10.6128222986,0.453118611202
 03/13  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.9321703975,11.4790788414,0.453091556058
 03/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.3751412651,11.3551412651,0.02
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092163233,0.0,0.453092163233
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056715533,0.0,0.453056715533
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057832625,0.0,0.453057832625
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058919164,0.0,0.453058919164
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060004551,0.0,0.453060004551
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077152869,0.0,0.453077152869
 03/14  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.1904721574,15.1704721574,0.02
 03/14  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.1498333042,16.696707432,0.453125872143
 03/14  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.74757151299,8.29444077562,0.453130737368
 03/14  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.9523916455,4.49923253931,0.453159106198
 03/14  10:00:00,12.0624211537,2.16185668661,0.000467943882304,0.0,4.9500482616,4.9500482616,2.39888076068,1.51252877856,0.886351982121
 03/14  11:00:00,12.0638059169,2.16185668661,0.00185270708751,0.0,4.9500482616,4.9500482616,0.890225045142,0.43702168215,0.453203362992
 03/14  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.746831567562,0.293617605882,0.45321396168
 03/14  13:00:00,12.1072148928,2.16185668661,0.0452616830211,0.0,4.9500482616,4.9500482616,0.886393669085,0.0,0.886393669085
 03/14  14:00:00,12.2167086554,2.16185668661,0.154755445554,0.0,4.9500482616,4.9500482616,0.45314568864,0.0,0.45314568864
 03/14  15:00:00,12.2388614234,2.16185668661,0.176908213547,0.0,4.9500482616,4.9500482616,0.453142854453,0.0,0.453142854453
 03/14  16:00:00,12.1875883917,2.16185668661,0.125635181848,0.0,4.9500482616,4.9500482616,0.453188613434,0.0,0.453188613434
 03/14  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.497669675967,0.0445336110663,0.4531360649
 03/14  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.782933615205,0.329805277229,0.453128337976
 03/14  19:00:00,7.547611827,2.16185668661,0.000384270256211,0.0,1.6500160872,2.2000214496,1.57667166612,1.12355761949,0.453114046633
 03/14  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.56185080772,3.10873460768,0.453116200046
 03/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.34158683392,4.88849555174,0.45309128218
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067620688,0.0,0.453067620688
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068691737,0.0,0.453068691737
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069707895,0.0,0.453069707895
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070730542,0.0,0.453070730542
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308284627,0.0,0.45308284627
 03/15  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.889014996,6.43595351488,0.453061481118
 03/15  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.67076646078,9.65076646078,0.02
 03/15  08:00:00,12.0639174435,2.16185668661,0.00196423372125,0.0,4.9500482616,4.9500482616,3.50873762656,2.62243860195,0.88629902461
 03/15  09:00:00,12.0649875249,2.16185668661,0.00303431507812,0.0,4.9500482616,4.9500482616,1.12169396147,0.668518257051,0.453175704418
 03/15  10:00:00,12.0644864434,2.16185668661,0.00253323360589,0.0,4.9500482616,4.9500482616,0.477783155209,0.0246140782612,0.453169076948
 03/15  11:00:00,12.0826758415,2.16185668661,0.0207226317315,0.0,4.9500482616,4.9500482616,0.453197146076,0.0,0.453197146076
 03/15  12:00:00,11.6626687717,2.16185668661,0.150720924237,0.0,4.9500482616,4.4000428992,0.886427644885,0.0,0.886427644885
 03/15  13:00:00,12.4167997172,2.16185668661,0.354846507393,0.0,4.9500482616,4.9500482616,0.453210085266,0.0,0.453210085266
 03/15  14:00:00,12.514618658,2.16185668661,0.4526654482,0.0,4.9500482616,4.9500482616,0.453168831664,0.0,0.453168831664
 03/15  15:00:00,12.6362948162,2.16185668661,0.57434160641,0.0,4.9500482616,4.9500482616,0.453104369728,0.0,0.453104369728
 03/15  16:00:00,12.7528293477,2.16185668661,0.690876137921,0.0,4.9500482616,4.9500482616,0.453163916911,0.0,0.453163916911
 03/15  17:00:00,7.87710359895,2.16185668661,0.215193288333,0.0,2.750026812,2.750026812,0.476152039679,0.0229863066285,0.45316573305
 03/15  18:00:00,6.02046488489,2.16185668661,0.00857066147963,0.0,1.6500160872,2.2000214496,0.453133719061,0.0,0.453133719061
 03/15  19:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453119781541,0.0,0.453119781541
 03/15  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.684079532136,0.230959509114,0.453120023022
 03/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.12273034054,0.669636084673,0.453094255862
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307650569,0.0,0.45307650569
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076267754,0.0,0.453076267754
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077237397,0.0,0.453077237397
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078204056,0.0,0.453078204056
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308309647,0.0,0.45308309647
 03/16  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,3.75673481354,3.30366918263,0.453065630912
 03/16  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.44407672237,8.9909694406,0.45310728177
 03/16  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.05484487252,3.6016922776,0.453152594919
 03/16  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.1042388384,1.65106257215,0.453176266248
 03/16  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.851711803186,0.398543339618,0.453168463569
 03/16  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.484126907168,0.0309400663471,0.453186840821
 03/16  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.918563959013,0.0321960034318,0.886367955582
 03/16  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453199054887,0.0,0.453199054887
 03/16  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.45316318116,0.0,0.45316318116
 03/16  15:00:00,12.0873388529,2.16185668661,0.0253856430939,0.0,4.9500482616,4.9500482616,0.453157709622,0.0,0.453157709622
 03/16  16:00:00,12.3151940491,2.16185668661,0.253240839334,0.0,4.9500482616,4.9500482616,0.886351199058,0.0,0.886351199058
 03/16  17:00:00,7.77373208182,2.16185668661,0.111821771203,0.0,2.750026812,2.750026812,0.484635742896,0.0314923126018,0.453143430295
 03/16  18:00:00,6.06296148006,2.16185668661,0.0510672566458,0.0,1.6500160872,2.2000214496,0.459952003932,0.00682829365296,0.453123710279
 03/16  19:00:00,7.54756537462,2.16185668661,0.000337817870967,0.0,1.6500160872,2.2000214496,0.085590335684,0.065590335684,0.02
 03/16  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.33154105023,0.87842232529,0.453118724944
 03/16  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.44071044051,2.98760872652,0.453101713992
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308093923,0.0,0.45308093923
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080548373,0.0,0.453080548373
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081475427,0.0,0.453081475427
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082389499,0.0,0.453082389499
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083302885,0.0,0.453083302885
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,7.03472075315,6.58162643988,0.45309431327
 03/17  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.7444948638,11.2914070776,0.453087786248
 03/17  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.87294229915,4.41977183943,0.453170459723
 03/17  09:00:00,12.0632776163,2.16185668661,0.0013244064726,0.0,4.9500482616,4.9500482616,1.98947583616,1.53630179898,0.453174037186
 03/17  10:00:00,12.0637017037,2.16185668661,0.00174849390314,0.0,4.9500482616,4.9500482616,0.55471808839,0.101543009757,0.453175078633
 03/17  11:00:00,12.0639219321,2.16185668661,0.00196872225955,0.0,4.9500482616,4.9500482616,0.886398368188,0.0,0.886398368188
 03/17  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.459309517137,0.0060870840032,0.453222433134
 03/17  13:00:00,12.0705830109,2.16185668661,0.00862980108992,0.0,4.9500482616,4.9500482616,0.453157302642,0.0,0.453157302642
 03/17  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.886362509986,0.0,0.886362509986
 03/17  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.4531396982,0.0,0.4531396982
 03/17  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453161771225,0.0,0.453161771225
 03/17  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.682626797713,0.229500194174,0.453126603539
 03/17  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.98651575729,0.533419026927,0.453096730363
 03/17  19:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.1081172918,0.655009861736,0.453107430061
 03/17  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.89502316771,1.44194316243,0.453080005278
 03/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.67138177174,2.65138177174,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082193565,0.0,0.453082193565
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081590454,0.0,0.453081590454
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082476361,0.0,0.453082476361
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083338986,0.0,0.453083338986
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084201205,0.0,0.453084201205
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064542298,0.0,0.453064542298
 03/18  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.43377081273,6.41377081273,0.02
 03/18  07:00:00,6.06338349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,10.839209167,10.3861185637,0.45309060326
 03/18  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,8.77361639745,8.32050372631,0.453112671138
 03/18  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,8.01297043379,7.5598410983,0.453129335495
 03/18  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.22386927177,6.77075693214,0.453112339629
 03/18  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,5.9068802283,5.45374200776,0.453138220539
 03/18  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.89817145711,5.87817145711,0.02
 03/18  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.1353623035,5.68223540685,0.453126896649
 03/18  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.21929128686,5.76621217935,0.453079107516
 03/18  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.37802193651,5.92492363843,0.453098298083
 03/18  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.55165780248,6.09858232795,0.453075474532
 03/18  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,7.06770953814,7.04770953814,0.02
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095560568,0.0,0.453095560568
 03/18  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091369868,0.0,0.453091369868
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086283689,0.0,0.453086283689
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068106176,0.0,0.453068106176
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068395455,0.0,0.453068395455
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066528672,0.0,0.453066528672
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059967243,0.0,0.453059967243
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089024447,0.0,0.453089024447
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062980319,0.0,0.453062980319
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055250036,0.0,0.453055250036
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084350013,0.0,0.453084350013
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077954126,0.0,0.453077954126
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085216511,0.0,0.453085216511
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084049656,0.0,0.453084049656
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091535075,0.0,0.453091535075
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069815268,0.0,0.453069815268
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082588784,0.0,0.453082588784
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082443159,0.0,0.453082443159
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087628754,0.0,0.453087628754
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059080415,0.0,0.453059080415
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087713455,0.0,0.453087713455
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084986527,0.0,0.453084986527
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085769641,0.0,0.453085769641
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086524398,0.0,0.453086524398
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306675538,0.0,0.45306675538
 03/20  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.3638713459,16.3438713459,0.02
 03/20  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.1056321529,16.6525174722,0.453114680659
 03/20  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.59516551234,8.14201397957,0.453151532764
 03/20  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.52206932986,6.06890251853,0.453166811332
 03/20  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.0900712177,5.20376763055,0.886303587155
 03/20  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.57558882134,4.12240589841,0.453182922932
 03/20  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.69568571859,4.24251428917,0.453171429413
 03/20  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.67588413883,1.78948378054,0.886400358293
 03/20  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.41109806064,0.957946665708,0.453151394931
 03/20  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.29017135965,0.83705423674,0.453117122909
 03/20  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.46679399353,1.01366996537,0.453124028158
 03/20  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,5.1733058333,4.72016505795,0.453140775355
 03/20  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.08001555419,6.62690130003,0.45311425416
 03/20  19:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.96838302834,7.51527783725,0.453105191091
 03/20  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.76771728766,8.31461747347,0.453099814184
 03/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.55484633083,8.53484633083,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092196926,0.0,0.453092196926
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073742965,0.0,0.453073742965
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074497575,0.0,0.453074497575
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075199732,0.0,0.453075199732
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075907124,0.0,0.453075907124
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090155588,0.0,0.453090155588
 03/21  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.9716179956,11.5185504672,0.453067528414
 03/21  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9640356175,13.9440356175,0.02
 03/21  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.47493069874,7.02182106984,0.453109628896
 03/21  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.89509709588,5.00878035909,0.886316736791
 03/21  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.0613546515,3.60817502789,0.453179623608
 03/21  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.23648365266,2.78331081031,0.453172842349
 03/21  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.76150558174,3.30835429234,0.453151289394
 03/21  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.13778565379,1.25138009749,0.886405556298
 03/21  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.079126264,0.625975063997,0.4531512
 03/21  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.614449653369,0.16130017009,0.453149483279
 03/21  16:00:00,12.0641558348,2.16185668661,0.00220262494093,0.0,4.9500482616,4.9500482616,0.453186228849,0.0,0.453186228849
 03/21  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,1.61721130749,1.16405947389,0.453151833606
 03/21  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.69544699184,3.24232062508,0.453126366761
 03/21  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.24489352998,4.79179475915,0.453098770837
 03/21  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.27254666223,5.81943412916,0.453112533073
 03/21  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.61651383126,7.16341348015,0.453100351107
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078668081,0.0,0.453078668081
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059870685,0.0,0.453059870685
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060538048,0.0,0.453060538048
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061207741,0.0,0.453061207741
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069994489,0.0,0.453069994489
 03/22  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.8668745183,12.4137869775,0.453087540787
 03/22  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.9349362145,15.4818366986,0.453099515928
 03/22  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.61162396186,7.15846604402,0.453157917847
 03/22  09:00:00,12.062666524,2.16185668661,0.000713314187745,0.0,4.9500482616,4.9500482616,3.50274189578,3.04956693116,0.453174964621
 03/22  10:00:00,12.0623955928,2.16185668661,0.000442383031292,0.0,4.9500482616,4.9500482616,1.25241027814,0.799230264286,0.453180013851
 03/22  11:00:00,12.063666896,2.16185668661,0.00171368614019,0.0,4.9500482616,4.9500482616,0.538091486672,0.0849017548405,0.453189731832
 03/22  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.897737366766,0.011299963964,0.886437402802
 03/22  13:00:00,12.168383869,2.16185668661,0.106430659136,0.0,4.9500482616,4.9500482616,0.453209110917,0.0,0.453209110917
 03/22  14:00:00,12.2426490916,2.16185668661,0.180695881812,0.0,4.9500482616,4.9500482616,0.453149064682,0.0,0.453149064682
 03/22  15:00:00,12.2790813014,2.16185668661,0.217128091545,0.0,4.9500482616,4.9500482616,0.453114236482,0.0,0.453114236482
 03/22  16:00:00,12.3349867023,2.16185668661,0.273033492491,0.0,4.9500482616,4.9500482616,0.453171801526,0.0,0.453171801526
 03/22  17:00:00,7.74361021343,2.16185668661,0.0816999028181,0.0,2.750026812,2.750026812,0.485876639997,0.0327003693245,0.453176270672
 03/22  18:00:00,6.02117088506,2.16185668661,0.00927666164,0.0,1.6500160872,2.2000214496,0.453138800302,0.0,0.453138800302
 03/22  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.469168641328,0.0160448011186,0.45312384021
 03/22  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.08075062758,0.62762740435,0.453123223226
 03/22  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.37152576125,1.91842915626,0.453096604987
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078491432,0.0,0.453078491432
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077838825,0.0,0.453077838825
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078430018,0.0,0.453078430018
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079018297,0.0,0.453079018297
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083493646,0.0,0.453083493646
 03/23  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,5.42484452268,4.97177901541,0.453065507271
 03/23  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.23105163641,8.77794564462,0.45310599179
 03/23  08:00:00,12.0642587782,2.16185668661,0.00230556836706,0.0,4.9500482616,4.9500482616,2.37406682465,1.9208998915,0.453166933148
 03/23  09:00:00,12.0636300854,2.16185668661,0.00167687562956,0.0,4.9500482616,4.9500482616,0.747125741287,0.293947333669,0.453178407618
 03/23  10:00:00,12.0718492541,2.16185668661,0.00989604425959,0.0,4.9500482616,4.9500482616,0.453168752446,0.0,0.453168752446
 03/23  11:00:00,12.12224771,2.16185668661,0.0602945001734,0.0,4.9500482616,4.9500482616,0.453197200126,0.0,0.453197200126
 03/23  12:00:00,11.6483490683,2.16185668661,0.13640122087,0.0,4.9500482616,4.4000428992,0.886409443314,0.0,0.886409443314
 03/23  13:00:00,12.3426899249,2.16185668661,0.280736715048,0.0,4.9500482616,4.9500482616,0.453142911757,0.0,0.453142911757
 03/23  14:00:00,12.4488445156,2.16185668661,0.38689130582,0.0,4.9500482616,4.9500482616,0.453141812177,0.0,0.453141812177
 03/23  15:00:00,12.8491800328,2.16185668661,0.787226822954,0.0,4.9500482616,4.9500482616,0.453138793727,0.0,0.453138793727
 03/23  16:00:00,13.1012845582,2.16185668661,1.03933134835,0.0,4.9500482616,4.9500482616,0.886315801449,0.0,0.886315801449
 03/23  17:00:00,8.1420861529,2.16185668661,0.480175842286,0.0,2.750026812,2.750026812,0.453139092298,0.0,0.453139092298
 03/23  18:00:00,6.22607380015,2.16185668661,0.214179576731,0.0,1.6500160872,2.2000214496,0.453125539913,0.0,0.453125539913
 03/23  19:00:00,7.18663225195,2.16185668661,0.0232380285389,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/23  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453110628041,0.0,0.453110628041
 03/23  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453088920611,0.0,0.453088920611
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092601488,0.0,0.453092601488
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091583321,0.0,0.453091583321
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092104541,0.0,0.453092104541
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075756275,0.0,0.453075756275
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056847188,0.0,0.453056847188
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.22235400484,2.16185668661,0.00747050622795,0.0,0.5500053624,2.2000214496,1.8101478978,1.35707017718,0.453077720617
 03/24  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.12749541365,5.67438715736,0.453108256296
 03/24  08:00:00,12.0670816407,2.16185668661,0.00512843084855,0.0,4.9500482616,4.9500482616,0.950919611221,0.497759059644,0.453160551576
 03/24  09:00:00,12.0710134253,2.16185668661,0.00906021553323,0.0,4.9500482616,4.9500482616,0.453173937642,0.0,0.453173937642
 03/24  10:00:00,12.1260509846,2.16185668661,0.0640977747619,0.0,4.9500482616,4.9500482616,0.453180383248,0.0,0.453180383248
 03/24  11:00:00,12.2183811885,2.16185668661,0.156427978669,0.0,4.9500482616,4.9500482616,0.886384464474,0.0,0.886384464474
 03/24  12:00:00,11.7319342668,2.16185668661,0.219986419384,0.0,4.9500482616,4.4000428992,0.453222012104,0.0,0.453222012104
 03/24  13:00:00,12.444139027,2.16185668661,0.382185817159,0.0,4.9500482616,4.9500482616,0.453193558821,0.0,0.453193558821
 03/24  14:00:00,12.5511281541,2.16185668661,0.489174944299,0.0,4.9500482616,4.9500482616,0.453141249004,0.0,0.453141249004
 03/24  15:00:00,12.583119467,2.16185668661,0.52116625718,0.0,4.9500482616,4.9500482616,0.886320578426,0.0,0.886320578426
 03/24  16:00:00,12.4513249848,2.16185668661,0.38937177501,0.0,4.9500482616,4.9500482616,0.453170790178,0.0,0.453170790178
 03/24  17:00:00,7.71705343844,2.16185668661,0.0551431278232,0.0,2.750026812,2.750026812,0.483069832509,0.0299380805529,0.453131751956
 03/24  18:00:00,6.03617165675,2.16185668661,0.0242774333313,0.0,1.6500160872,2.2000214496,0.493602415423,0.0404714203689,0.453130995054
 03/24  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.473897159621,0.0207890049825,0.453108154639
 03/24  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.303549239251,0.283549239251,0.02
 03/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.21164980547,0.758551666166,0.453098139302
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083862802,0.0,0.453083862802
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064838735,0.0,0.453064838735
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065295267,0.0,0.453065295267
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065775532,0.0,0.453065775532
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066255166,0.0,0.453066255166
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,5.56298470384,5.10989635695,0.453088346885
 03/25  07:00:00,5.67955016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.5674587086,11.1143821295,0.453076579077
 03/25  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.55553223415,7.10241862386,0.453113610284
 03/25  09:00:00,6.56253575145,2.16185668661,0.000636165633432,0.0,1.6500160872,2.750026812,5.1946419189,4.74150923513,0.453132683773
 03/25  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,2.69052107854,2.67052107854,0.02
 03/25  11:00:00,6.56359641913,2.16185668661,0.00169683331384,0.0,1.6500160872,2.750026812,2.04048939373,1.58736183298,0.453127560749
 03/25  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.30013124132,1.84700752265,0.453123718674
 03/25  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,1.92322787202,1.47009764007,0.453130231949
 03/25  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.11473706515,1.6616338598,0.453103205349
 03/25  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.02499292828,1.57191563645,0.453077291834
 03/25  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.18925831456,1.73614275381,0.453115560749
 03/25  17:00:00,4.0905504677,2.16185668661,0.00367501268783,0.0,0.2750026812,1.6500160872,2.38486907375,2.36486907375,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093994395,0.0,0.453093994395
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093108546,0.0,0.453093108546
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453103350216,0.0,0.453103350216
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093611918,0.0,0.453093611918
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307430772,0.0,0.45307430772
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070284094,0.0,0.453070284094
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063538024,0.0,0.453063538024
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305679498,0.0,0.45305679498
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066716885,0.0,0.453066716885
 03/26  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057710301,0.0,0.453057710301
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088674214,0.0,0.453088674214
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089052326,0.0,0.453089052326
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090171103,0.0,0.453090171103
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093329229,0.0,0.453093329229
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078045622,0.0,0.453078045622
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308338008,0.0,0.45308338008
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091910044,0.0,0.453091910044
 03/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081689174,0.0,0.453081689174
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094450693,0.0,0.453094450693
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076073895,0.0,0.453076073895
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085731799,0.0,0.453085731799
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084237355,0.0,0.453084237355
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084571474,0.0,0.453084571474
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084904632,0.0,0.453084904632
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.8531674643,11.4000723888,0.453095075454
 03/27  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9420208238,13.4889336629,0.45308716085
 03/27  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.42299929919,5.96983247849,0.453166820704
 03/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.39221587059,3.93906523294,0.453150637652
 03/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.13557409908,2.68240177044,0.45317232864
 03/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.71220947224,1.82586573756,0.88634373468
 03/27  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.5815659557,2.12840459329,0.453161362414
 03/27  13:00:00,12.0634584524,2.16185668661,0.00150524253575,0.0,4.9500482616,4.9500482616,1.06486272497,0.611647215875,0.453215509096
 03/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.45233919117,0.566061025443,0.886278165726
 03/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.784837758337,0.331697173946,0.453140584391
 03/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.03660701607,0.583441874033,0.453165142035
 03/27  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,4.79423169767,4.34113862341,0.453093074258
 03/27  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.02654102708,6.57342873624,0.453112290843
 03/27  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.84111500982,7.38802247697,0.453092532849
 03/27  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.02244470261,8.00244470261,0.02
 03/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.74181093691,8.28873319599,0.45307774092
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079544728,0.0,0.453079544728
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079839449,0.0,0.453079839449
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080133689,0.0,0.453080133689
