Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080402705,0.0,0.453080402705
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080671587,0.0,0.453080671587
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062573291,0.0,0.453062573291
 03/28  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,10.9216876716,10.9016876716,0.02
 03/28  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.0030824802,13.5499626715,0.453119808735
 03/28  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.08323503837,6.63009979937,0.453135239001
 03/28  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.93507879604,4.48192853908,0.453150256965
 03/28  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.4884584418,3.03528712965,0.45317131215
 03/28  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.12396603313,2.23759771207,0.886368321053
 03/28  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.33748890525,2.88429590313,0.453193002117
 03/28  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.94282435842,1.05647712883,0.886347229592
 03/28  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.753072652756,0.299925388421,0.453147264335
 03/28  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.519064672763,0.0659553987872,0.453109273976
 03/28  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.500179678285,0.0470565652688,0.453123113016
 03/28  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,2.25883017698,1.80570791611,0.45312226087
 03/28  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.76190491561,3.30878791899,0.453116996625
 03/28  19:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.18460369908,4.73149628709,0.453107411995
 03/28  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.07175714175,7.05175714175,0.02
 03/28  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.50193714835,8.04882550796,0.453111640389
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070828906,0.0,0.453070828906
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070976734,0.0,0.453070976734
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071219299,0.0,0.453071219299
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071427591,0.0,0.453071427591
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307163592,0.0,0.45307163592
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089971072,0.0,0.453089971072
 03/29  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.5474588498,12.5274588498,0.02
 03/29  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.5072630571,16.0541656849,0.453097372212
 03/29  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.0468556056,8.59369254379,0.453163061818
 03/29  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.40579344072,5.95262617225,0.453167268469
 03/29  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.81700878327,3.93066076852,0.886348014751
 03/29  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.71081447887,2.25762456955,0.453189909326
 03/29  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.98419494121,2.53097409181,0.453220849396
 03/29  13:00:00,12.0628268639,2.16185668661,0.000873654073454,0.0,4.9500482616,4.9500482616,1.76055195753,0.874151096369,0.886400861156
 03/29  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.856681344564,0.403572138638,0.453109205926
 03/29  15:00:00,12.0682173732,2.16185668661,0.0062641633961,0.0,4.9500482616,4.9500482616,0.664962170734,0.21182807498,0.453134095753
 03/29  16:00:00,12.0677579576,2.16185668661,0.0058047477765,0.0,4.9500482616,4.9500482616,0.500768380222,0.0475840088808,0.453184371341
 03/29  17:00:00,7.66287262158,2.16185668661,0.00096231096317,0.0,2.750026812,2.750026812,1.73675998291,1.28371068391,0.453049299003
 03/29  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.74542520999,3.29229240275,0.453132807247
 03/29  19:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.39209829261,4.93898625892,0.453112033687
 03/29  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.76406476201,7.31095392339,0.45311083862
 03/29  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.59940764347,8.57940764347,0.02
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076588727,0.0,0.453076588727
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057075163,0.0,0.453057075163
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057230134,0.0,0.453057230134
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057386611,0.0,0.453057386611
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057544211,0.0,0.453057544211
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073338819,0.0,0.453073338819
 03/30  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.6754739295,13.6554739295,0.02
 03/30  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.2620100295,17.8088901754,0.453119854108
 03/30  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.21499018739,7.7618361094,0.453154077988
 03/30  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.16445443917,3.71128695534,0.453167483826
 03/30  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.27135220381,1.38500859526,0.886343608558
 03/30  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.00902194395,0.555828850248,0.453193093701
 03/30  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.08465773419,0.631431988048,0.453225746139
 03/30  13:00:00,12.0647017859,2.16185668661,0.00274857608486,0.0,4.9500482616,4.9500482616,0.942290330317,0.0558887956673,0.88640153465
 03/30  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453161284898,0.0,0.453161284898
 03/30  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453154794921,0.0,0.453154794921
 03/30  16:00:00,12.068887555,2.16185668661,0.00693434514059,0.0,4.9500482616,4.9500482616,0.453167089331,0.0,0.453167089331
 03/30  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.627545859821,0.174406799753,0.453139060069
 03/30  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.15090707075,0.697772462962,0.453134607789
 03/30  19:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.05356448844,1.60044563066,0.453118857771
 03/30  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.90019989651,4.44708672424,0.453113172271
 03/30  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.24337151363,6.22337151363,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453022394804,0.0,0.453022394804
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074371311,0.0,0.453074371311
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074480018,0.0,0.453074480018
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074542817,0.0,0.453074542817
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307460703,0.0,0.45307460703
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090361916,0.0,0.453090361916
 03/31  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,8.16948510111,8.14948510111,0.02
 03/31  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.149553435,10.6964721417,0.453081293332
 03/31  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.9050811156,3.4519434134,0.453137702202
 03/31  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.92286026037,1.46970982939,0.453150430983
 03/31  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.22341571116,0.337086519301,0.88632919186
 03/31  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453190660686,0.0,0.453190660686
 03/31  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453216398635,0.0,0.453216398635
 03/31  13:00:00,12.0736540176,2.16185668661,0.0117008077525,0.0,4.9500482616,4.9500482616,0.886423014897,0.0,0.886423014897
 03/31  14:00:00,12.2922143281,2.16185668661,0.230261118244,0.0,4.9500482616,4.9500482616,0.453157504151,0.0,0.453157504151
 03/31  15:00:00,12.6911070059,2.16185668661,0.629153796074,0.0,4.9500482616,4.9500482616,0.453138193345,0.0,0.453138193345
 03/31  16:00:00,12.9635922733,2.16185668661,0.901639063471,0.0,4.9500482616,4.9500482616,0.453181967299,0.0,0.453181967299
 03/31  17:00:00,8.08883122472,2.16185668661,0.426920914104,0.0,2.750026812,2.750026812,0.457939551852,0.00481423184988,0.453125320002
 03/31  18:00:00,6.2346342718,2.16185668661,0.222740048381,0.0,1.6500160872,2.2000214496,0.453130656472,0.0,0.453130656472
 03/31  19:00:00,6.82945807728,2.16185668661,0.0498971871954,0.0,1.6500160872,2.2000214496,0.453108936654,0.0,0.453108936654
 03/31  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.461795260215,0.00868514789482,0.45311011232
 03/31  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088715625,0.0,0.453088715625
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308805641,0.0,0.45308805641
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086621192,0.0,0.453086621192
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086553346,0.0,0.453086553346
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308653797,0.0,0.45308653797
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306334692,0.0,0.45306334692
 04/01  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,4.89615807199,4.87615807199,0.02
 04/01  07:00:00,5.29571683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.3785182409,10.9254351871,0.453083053758
 04/01  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,8.67208775758,8.21898455437,0.453103203214
 04/01  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,6.7969205097,6.34379524897,0.453125260733
 04/01  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,5.47272594395,5.01960802031,0.453117923646
 04/01  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,4.52275674571,4.06962710599,0.453129639725
 04/01  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.2140563268,4.76095397949,0.453102347315
 04/01  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.4402062452,4.4202062452,0.02
 04/01  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.48313370443,4.03003308742,0.453100617007
 04/01  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.92136993304,4.46826508331,0.453104849738
 04/01  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.18407734542,4.73098454395,0.453092801466
 04/01  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,6.55909123811,6.10599954199,0.453091696121
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086792881,0.0,0.453086792881
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061575979,0.0,0.453061575979
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080248904,0.0,0.453080248904
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079646438,0.0,0.453079646438
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076929902,0.0,0.453076929902
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069659555,0.0,0.453069659555
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062530729,0.0,0.453062530729
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307091591,0.0,0.45307091591
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062423256,0.0,0.453062423256
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074298694,0.0,0.453074298694
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085491265,0.0,0.453085491265
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309048678,0.0,0.45309048678
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087557885,0.0,0.453087557885
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079446059,0.0,0.453079446059
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071343254,0.0,0.453071343254
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089851247,0.0,0.453089851247
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082483459,0.0,0.453082483459
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086902478,0.0,0.453086902478
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057351795,0.0,0.453057351795
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085208228,0.0,0.453085208228
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081654294,0.0,0.453081654294
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081518463,0.0,0.453081518463
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081355721,0.0,0.453081355721
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453099180318,0.0,0.453099180318
 04/03  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.0052454619,15.9852454619,0.02
 04/03  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.3727868838,16.919680911,0.453105972858
 04/03  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.7996187678,9.34651306832,0.453105699474
 04/03  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.71100172778,7.25785219802,0.453149529761
 04/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.9475327705,6.06127615029,0.886256620219
 04/03  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.66659246364,5.21344058828,0.453151875362
 04/03  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,6.41161888249,5.95840168051,0.453217201981
 04/03  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.29743854953,4.41109032968,0.886348219855
 04/03  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.67259975822,4.21943602534,0.453163732881
 04/03  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.42005002298,3.96692476514,0.453125257841
 04/03  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.46838991341,4.01525293168,0.453136981724
 04/03  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.48797813485,8.03484267261,0.453135462237
 04/03  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.4054367108,9.95233559269,0.453101118065
 04/03  19:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.0017732757,10.5486882005,0.45308507519
 04/03  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.6347300292,11.181651264,0.45307876528
 04/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.4686570109,11.4486570109,0.02
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307848914,0.0,0.45307848914
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078192149,0.0,0.453078192149
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077992163,0.0,0.453077992163
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077754279,0.0,0.453077754279
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077516844,0.0,0.453077516844
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095207637,0.0,0.453095207637
 04/04  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.2952089982,15.2752089982,0.02
 04/04  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.1815930957,17.7284913326,0.4531017631
 04/04  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8887981515,10.4356327408,0.453165410689
 04/04  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.64062722406,8.1874820933,0.453145130766
 04/04  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.52368417032,6.63737035205,0.886313818278
 04/04  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.53556805615,5.08238454732,0.453183508827
 04/04  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.65478737752,4.20157563432,0.453211743203
 04/04  13:00:00,12.0626162658,2.16185668661,0.000663056014987,0.0,4.9500482616,4.9500482616,2.94460642115,2.05820456348,0.886401857677
 04/04  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.05926973778,1.60611371734,0.453156020438
 04/04  15:00:00,12.0628702385,2.16185668661,0.000917028683579,0.0,4.9500482616,4.9500482616,1.58009519704,1.12697795339,0.453117243652
 04/04  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.5044820127,1.05130523101,0.453176781687
 04/04  17:00:00,7.66222520267,2.16185668661,0.000314892053821,0.0,2.750026812,2.750026812,5.3233450754,4.87019953852,0.453145536882
 04/04  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.64208313972,7.18895564185,0.453127497869
 04/04  19:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.30996465139,8.85685686684,0.453107784554
 04/04  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.4317445438,10.4117445438,0.02
 04/04  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.6373542342,11.1842436211,0.453110613145
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069418211,0.0,0.453069418211
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069054748,0.0,0.453069054748
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068785096,0.0,0.453068785096
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068476655,0.0,0.453068476655
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068168835,0.0,0.453068168835
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085703035,0.0,0.453085703035
 04/05  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.4989465998,15.4789465998,0.02
 04/05  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.0952113265,17.6421194047,0.453091921835
 04/05  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.30247526317,8.84931912955,0.453156133615
 04/05  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.61837515134,6.16520720464,0.453167946703
 04/05  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.75219745318,4.29902484589,0.453172607294
 04/05  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.82838309448,2.94202104104,0.886362053443
 04/05  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.95999252727,2.50677696209,0.453215565182
 04/05  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.79538495578,0.909050252314,0.886334703467
 04/05  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.97794477076,0.524779983724,0.453164787036
 04/05  15:00:00,12.0670852311,2.16185668661,0.00513202128162,0.0,4.9500482616,4.9500482616,0.852083707837,0.398980233394,0.453103474444
 04/05  16:00:00,12.0697563305,2.16185668661,0.00780312069319,0.0,4.9500482616,4.9500482616,0.727544142487,0.274358519383,0.453185623104
 04/05  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,2.47747691168,2.02434606381,0.453130847874
 04/05  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.58179948292,4.12866970149,0.453129781434
 04/05  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.18699292596,5.73388459291,0.453108333046
 04/05  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.99296864128,7.97296864128,0.02
 04/05  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.37304208115,8.9199464414,0.453095639748
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092632926,0.0,0.453092632926
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090671098,0.0,0.453090671098
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090301396,0.0,0.453090301396
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308990235,0.0,0.45308990235
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089503359,0.0,0.453089503359
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070593078,0.0,0.453070593078
 04/06  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.3135799959,12.2935799959,0.02
 04/06  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.3954931314,14.9423657327,0.45312739864
 04/06  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.27903065028,6.82586946315,0.453161187126
 04/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.85188016787,4.39872933273,0.453150835143
 04/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.48068516081,3.02751670695,0.453168453863
 04/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.43547562091,1.54910448313,0.886371137782
 04/06  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.47479436607,2.02157322223,0.453221143833
 04/06  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.807301501346,0.35409759696,0.453203904386
 04/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.11337584518,0.227019985729,0.886355859451
 04/06  15:00:00,12.0647754251,2.16185668661,0.00282221530574,0.0,4.9500482616,4.9500482616,0.592758634026,0.139614178834,0.453144455192
 04/06  16:00:00,12.0643028887,2.16185668661,0.0023496789128,0.0,4.9500482616,4.9500482616,0.542758668097,0.0895935223285,0.453165145769
 04/06  17:00:00,7.66283237152,2.16185668661,0.000922060907603,0.0,2.750026812,2.750026812,2.17311981708,1.71999118706,0.453128630015
 04/06  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.34417954098,3.89105775809,0.453121782888
 04/06  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.08125758883,5.6281471179,0.453110470935
 04/06  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.61440367491,8.59440367491,0.02
 04/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.5170810671,10.0639860255,0.453095041619
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090398649,0.0,0.453090398649
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089990373,0.0,0.453089990373
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069900302,0.0,0.453069900302
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069430193,0.0,0.453069430193
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068960583,0.0,0.453068960583
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.1642220543,13.7111324124,0.453089641905
 04/07  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.7961642179,16.3430585446,0.453105673341
 04/07  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.10045167503,7.64729167183,0.453160003195
 04/07  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.98164714466,4.52847244535,0.453174699313
 04/07  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.82400194963,2.37082956811,0.45317238152
 04/07  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.96485834095,1.07850142134,0.886356919614
 04/07  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.85592791754,1.40273157574,0.453196341807
 04/07  13:00:00,12.062943091,2.16185668661,0.000989881181278,0.0,4.9500482616,4.9500482616,0.900711080599,0.44750592835,0.453205152249
 04/07  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.825295508651,0.372120461749,0.453175046902
 04/07  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.14597489184,0.259696280443,0.886278611395
 04/07  16:00:00,12.0644900919,2.16185668661,0.00253688210324,0.0,4.9500482616,4.9500482616,0.596944098331,0.143770148058,0.453173950273
 04/07  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,2.38566667385,1.93252773633,0.453138937529
 04/07  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.18114778631,4.72801431895,0.453133467362
 04/07  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.2902606808,6.2702606808,0.02
 04/07  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.91577020981,7.46266256805,0.453107641761
 04/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.13600379437,8.68290609819,0.453097696181
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080949309,0.0,0.453080949309
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080459972,0.0,0.453080459972
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079921842,0.0,0.453079921842
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079362448,0.0,0.453079362448
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078803327,0.0,0.453078803327
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  06:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.7046018144,11.2515144927,0.453087321652
 04/08  07:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.5362935436,14.0832027389,0.45309080471
 04/08  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.3593810473,10.9062645145,0.453116532825
 04/08  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,9.48967725904,9.03656450632,0.453112752728
 04/08  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.35859951091,7.33859951091,0.02
 04/08  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,6.32692312474,5.87379381903,0.453129305709
 04/08  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,6.21777565656,5.76464498584,0.453130670723
 04/08  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,5.74357909735,5.29046229088,0.453116806467
 04/08  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.80490003635,4.35178696059,0.453113075765
 04/08  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.05526710976,3.60219455137,0.45307255839
 04/08  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.63176808019,3.61176808019,0.02
 04/08  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,5.07272873762,4.61962600401,0.453102733608
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093695034,0.0,0.453093695034
 04/08  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097961869,0.0,0.453097961869
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453103068432,0.0,0.453103068432
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093150308,0.0,0.453093150308
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091005889,0.0,0.453091005889
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084419443,0.0,0.453084419443
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076866473,0.0,0.453076866473
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069301783,0.0,0.453069301783
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075643652,0.0,0.453075643652
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308152658,0.0,0.45308152658
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089132048,0.0,0.453089132048
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091347366,0.0,0.453091347366
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091396704,0.0,0.453091396704
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097449348,0.0,0.453097449348
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082571801,0.0,0.453082571801
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074740464,0.0,0.453074740464
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054350881,0.0,0.453054350881
 04/09  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086953943,0.0,0.453086953943
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081524779,0.0,0.453081524779
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076066836,0.0,0.453076066836
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084825806,0.0,0.453084825806
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308384915,0.0,0.45308384915
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083120533,0.0,0.453083120533
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086146788,0.0,0.453086146788
 04/10  06:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.4800647021,13.0269983482,0.453066353938
 04/10  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9503754254,13.4972715586,0.45310386674
 04/10  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.06323131629,4.61006949485,0.453161821441
 04/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.39647439831,0.943302870104,0.453171528207
 04/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.469863070395,0.0166904873854,0.45317258301
 04/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453185357841,0.0,0.453185357841
 04/10  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.886414492172,0.0,0.886414492172
 04/10  13:00:00,12.0750514268,2.16185668661,0.0130982170302,0.0,4.9500482616,4.9500482616,0.453211020377,0.0,0.453211020377
 04/10  14:00:00,12.0654582815,2.16185668661,0.00350507163979,0.0,4.9500482616,4.9500482616,0.453144451774,0.0,0.453144451774
 04/10  15:00:00,12.326121911,2.16185668661,0.264168701182,0.0,4.9500482616,4.9500482616,0.453147479308,0.0,0.453147479308
 04/10  16:00:00,12.5073867085,2.16185668661,0.445433498685,0.0,4.9500482616,4.9500482616,0.453155809213,0.0,0.453155809213
 04/10  17:00:00,7.67425837863,2.16185668661,0.0123480680141,0.0,2.750026812,2.750026812,0.471730069775,0.0185809753366,0.453149094438
 04/10  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.472540535492,0.0194076712205,0.453132864272
 04/10  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453103313946,0.0,0.453103313946
 04/10  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453112721785,0.0,0.453112721785
 04/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453100561782,0.0,0.453100561782
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077480988,0.0,0.453077480988
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078034713,0.0,0.453078034713
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075951686,0.0,0.453075951686
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307514038,0.0,0.45307514038
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082178485,0.0,0.453082178485
 04/11  06:00:00,6.83360797488,2.16185668661,0.00255780960036,0.0,0.5500053624,2.2000214496,3.02272398294,2.56966437207,0.45305961087
 04/11  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.4924755476,6.03936930182,0.453106245777
 04/11  08:00:00,12.0657078695,2.16185668661,0.00375465970975,0.0,4.9500482616,4.9500482616,0.80146995761,0.348314500788,0.453155456821
 04/11  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.45316100136,0.0,0.45316100136
 04/11  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453167815546,0.0,0.453167815546
 04/11  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453135332212,0.0,0.453135332212
 04/11  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.945424822911,0.0590894793688,0.886335343542
 04/11  13:00:00,12.0706958782,2.16185668661,0.0087426684228,0.0,4.9500482616,4.9500482616,0.453198412732,0.0,0.453198412732
 04/11  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453154844038,0.0,0.453154844038
 04/11  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453115428555,0.0,0.453115428555
 04/11  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453175299212,0.0,0.453175299212
 04/11  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.893562505174,0.440430223061,0.453132282113
 04/11  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.48737902638,2.03424938918,0.453129637197
 04/11  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.89752175399,3.44442577439,0.453095979597
 04/11  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.86576590968,4.41268254128,0.453083368404
 04/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.28895693953,4.83588910191,0.45306783762
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306347713,0.0,0.45306347713
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062676693,0.0,0.453062676693
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306177488,0.0,0.45306177488
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060889081,0.0,0.453060889081
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070453921,0.0,0.453070453921
 04/12  06:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.58091319721,6.1278286051,0.453084592112
 04/12  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.0759948675,10.0559948675,0.02
 04/12  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.75964439974,4.30652358837,0.453120811376
 04/12  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.09339908909,3.20708510423,0.886313984853
 04/12  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.53728302513,3.08411618913,0.453166836001
 04/12  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.8993533339,3.44620138351,0.45315195039
 04/12  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.75012820228,4.2969243091,0.453203893179
 04/12  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.73150605595,1.84510768926,0.886398366692
 04/12  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.94845089389,1.49529215594,0.453158737958
 04/12  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.76000008487,1.30688184036,0.453118244512
 04/12  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.54638225413,1.09319548592,0.453186768214
 04/12  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,4.82519228107,4.37206578149,0.453126499585
 04/12  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.04690935069,6.59381436108,0.453094989604
 04/12  19:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.03035910439,7.57725359746,0.453105506923
 04/12  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.87409122885,8.4209728797,0.453118349151
 04/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.8030395161,8.7830395161,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082041303,0.0,0.453082041303
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079094827,0.0,0.453079094827
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079445314,0.0,0.453079445314
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077188755,0.0,0.453077188755
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076200858,0.0,0.453076200858
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090440042,0.0,0.453090440042
 04/13  06:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.1829868135,15.1629868135,0.02
 04/13  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.6064848857,18.1534052644,0.45307962137
 04/13  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.9452769875,10.4921124318,0.453164555704
 04/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.27948808986,7.82631559191,0.453172497948
 04/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.70385739298,5.81753352722,0.88632386576
 04/13  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.14386916286,3.69067722911,0.453191933743
 04/13  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.61264774517,3.15944148866,0.453206256506
 04/13  13:00:00,12.0621695792,2.16185668661,0.000216369424406,0.0,4.9500482616,4.9500482616,1.90469988896,1.01829896628,0.886400922681
 04/13  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.01378574781,0.560628597266,0.453157150548
 04/13  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.746405685532,0.293260107482,0.45314557805
 04/13  16:00:00,12.0660252047,2.16185668661,0.00407199487286,0.0,4.9500482616,4.9500482616,0.70700263449,0.253881044739,0.453121589751
 04/13  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,3.1362668757,2.68312258569,0.453144290012
 04/13  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.18976177065,4.73662942627,0.453132344376
 04/13  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.62556205813,6.17245303806,0.453109020074
 04/13  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.69153111791,7.67153111791,0.02
 04/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.85122634265,8.39813169492,0.453094647729
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091013124,0.0,0.453091013124
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308841357,0.0,0.45308841357
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087367907,0.0,0.453087367907
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086289069,0.0,0.453086289069
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085210263,0.0,0.453085210263
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065291882,0.0,0.453065291882
 04/14  06:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,10.4515649215,10.4315649215,0.02
 04/14  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.6285772667,12.1754582753,0.453118991459
 04/14  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.68568455029,5.23252363903,0.453160911256
 04/14  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.71852575319,3.2653555571,0.453170196087
 04/14  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.15704432741,1.70387057086,0.453173756551
 04/14  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.54923785433,0.662853653411,0.88638420092
 04/14  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.35151837113,0.898305487567,0.45321288356
 04/14  13:00:00,12.0638915396,2.16185668661,0.00193832977797,0.0,4.9500482616,4.9500482616,0.608589685805,0.155392511626,0.453197174179
 04/14  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.462216189103,0.00907935126804,0.453136837835
 04/14  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.886251320515,0.0,0.886251320515
 04/14  16:00:00,12.06700062,2.16185668661,0.00504741014922,0.0,4.9500482616,4.9500482616,0.453119471673,0.0,0.453119471673
 04/14  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,1.12606546496,0.672923977806,0.453141487158
 04/14  18:00:00,6.01253518493,2.16185668661,0.000640961511208,0.0,1.6500160872,2.2000214496,3.53590883674,3.08278513814,0.453123698601
 04/14  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.58803641861,4.56803641861,0.02
 04/14  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.12434007757,5.67122254991,0.453117527654
 04/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.78287617872,6.32978381881,0.453092359911
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056380124,0.0,0.453056380124
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
