Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066994439,0.0,0.453066994439
 05/03  06:00:00,5.29571683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,4.38993851587,3.93685929995,0.453079215918
 05/03  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.49604858727,6.0429358993,0.45311268797
 05/03  08:00:00,12.0668498453,2.16185668661,0.00489663544971,0.0,4.9500482616,4.9500482616,0.902106685299,0.448958544348,0.453148140951
 05/03  09:00:00,12.0775371896,2.16185668661,0.0155839798324,0.0,4.9500482616,4.9500482616,0.453154588995,0.0,0.453154588995
 05/03  10:00:00,12.1147456757,2.16185668661,0.0527924658925,0.0,4.9500482616,4.9500482616,0.453151240637,0.0,0.453151240637
 05/03  11:00:00,12.1010457029,2.16185668661,0.0390924930779,0.0,4.9500482616,4.9500482616,0.453184256348,0.0,0.453184256348
 05/03  12:00:00,11.5384594392,2.16185668661,0.026511591798,0.0,4.9500482616,4.4000428992,0.453201760603,0.0,0.453201760603
 05/03  13:00:00,12.3695727407,2.16185668661,0.30761953086,0.0,4.9500482616,4.9500482616,0.88637924367,0.0,0.88637924367
 05/03  14:00:00,12.7406195104,2.16185668661,0.678666300631,0.0,4.9500482616,4.9500482616,0.453130297437,0.0,0.453130297437
 05/03  15:00:00,13.1202565231,2.16185668661,1.05830331328,0.0,4.9500482616,4.9500482616,0.453109931315,0.0,0.453109931315
 05/03  16:00:00,13.350112243,2.16185668661,1.28815903323,0.0,4.9500482616,4.9500482616,0.453175472102,0.0,0.453175472102
 05/03  17:00:00,8.33322596889,2.16185668661,0.671315658271,0.0,2.750026812,2.750026812,0.453130503835,0.0,0.453130503835
 05/03  18:00:00,6.36536403138,2.16185668661,0.353469807965,0.0,1.6500160872,2.2000214496,0.453119448791,0.0,0.453119448791
 05/03  19:00:00,6.20678933342,2.16185668661,0.194895110001,0.0,1.6500160872,2.2000214496,0.453105252543,0.0,0.453105252543
 05/03  20:00:00,7.03792470222,2.16185668661,0.0407025078754,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453087245513,0.0,0.453087245513
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086079449,0.0,0.453086079449
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083123263,0.0,0.453083123263
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080092002,0.0,0.453080092002
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077032215,0.0,0.453077032215
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073971948,0.0,0.453073971948
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/04  06:00:00,5.33499351574,2.16185668661,0.0392766837927,0.0,0.5500053624,2.2000214496,0.508508535996,0.0554178043246,0.453090731671
 05/04  07:00:00,6.01456020272,2.16185668661,0.00266597930005,0.0,1.6500160872,2.2000214496,2.13096305724,1.67785299577,0.45311006147
 05/04  08:00:00,12.09240578,2.16185668661,0.0304525701825,0.0,4.9500482616,4.9500482616,0.453123126933,0.0,0.453123126933
 05/04  09:00:00,12.0631682831,2.16185668661,0.00121507326877,0.0,4.9500482616,4.9500482616,0.453154717102,0.0,0.453154717102
 05/04  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453128372111,0.0,0.453128372111
 05/04  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453158063651,0.0,0.453158063651
 05/04  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.886389281786,0.0,0.886389281786
 05/04  13:00:00,12.0859617242,2.16185668661,0.0240085143597,0.0,4.9500482616,4.9500482616,0.455064844182,0.00186291554631,0.453201928636
 05/04  14:00:00,12.2075191067,2.16185668661,0.145565896887,0.0,4.9500482616,4.9500482616,0.453145019017,0.0,0.453145019017
 05/04  15:00:00,12.3382647002,2.16185668661,0.276311490337,0.0,4.9500482616,4.9500482616,0.453145530598,0.0,0.453145530598
 05/04  16:00:00,12.472082821,2.16185668661,0.410129611175,0.0,4.9500482616,4.9500482616,0.453161929785,0.0,0.453161929785
 05/04  17:00:00,7.84599071122,2.16185668661,0.184080400601,0.0,2.750026812,2.750026812,0.468068288411,0.0149305530471,0.453137735364
 05/04  18:00:00,6.16873331224,2.16185668661,0.156839088821,0.0,1.6500160872,2.2000214496,0.453125137223,0.0,0.453125137223
 05/04  19:00:00,6.11135864073,2.16185668661,0.0994644173174,0.0,1.6500160872,2.2000214496,0.453106019333,0.0,0.453106019333
 05/04  20:00:00,7.00184352411,2.16185668661,0.00462132975756,0.0,1.1000107248,2.2000214496,0.455281041181,0.0021677883595,0.453113252822
 05/04  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084632976,0.0,0.453084632976
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090421946,0.0,0.453090421946
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087299608,0.0,0.453087299608
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308413424,0.0,0.45308413424
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308096938,0.0,0.45308096938
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092070243,0.0,0.453092070243
 05/05  06:00:00,5.31167914062,2.16185668661,0.0159623086704,0.0,0.5500053624,2.2000214496,0.679966187789,0.659966187789,0.02
 05/05  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.47325642545,3.02015184036,0.453104585087
 05/05  08:00:00,12.0710852577,2.16185668661,0.00913204785685,0.0,4.9500482616,4.9500482616,0.453151544488,0.0,0.453151544488
 05/05  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453147928095,0.0,0.453147928095
 05/05  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453119274821,0.0,0.453119274821
 05/05  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.886340208029,0.0,0.886340208029
 05/05  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453197921789,0.0,0.453197921789
 05/05  13:00:00,12.3212043138,2.16185668661,0.259251104034,0.0,4.9500482616,4.9500482616,0.453182575383,0.0,0.453182575383
 05/05  14:00:00,12.8643102363,2.16185668661,0.802357026472,0.0,4.9500482616,4.9500482616,0.453166751461,0.0,0.453166751461
 05/05  15:00:00,13.3435564929,2.16185668661,1.28160328306,0.0,4.9500482616,4.9500482616,0.453149750506,0.0,0.453149750506
 05/05  16:00:00,13.5613397834,2.16185668661,1.49938657362,0.0,4.9500482616,4.9500482616,0.886304219152,0.0,0.886304219152
 05/05  17:00:00,8.47288740879,2.16185668661,0.810977098173,0.0,2.750026812,2.750026812,0.453093409039,0.0,0.453093409039
 05/05  18:00:00,6.42646317101,2.16185668661,0.414568947594,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,6.20092914306,2.16185668661,0.189034919645,0.0,1.6500160872,2.2000214496,0.453116221297,0.0,0.453116221297
 05/05  20:00:00,7.01920017135,2.16185668661,0.0219779770024,0.0,1.1000107248,2.2000214496,0.45304737258,0.0,0.45304737258
 05/05  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453095969664,0.0,0.453095969664
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091417709,0.0,0.453091417709
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308664276,0.0,0.45308664276
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083364391,0.0,0.453083364391
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080092198,0.0,0.453080092198
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084122375,0.0,0.453084122375
 05/06  06:00:00,5.31663712147,2.16185668661,0.0209202895178,0.0,0.5500053624,2.2000214496,0.92445000259,0.471391654624,0.453058347966
 05/06  07:00:00,4.91266080171,2.16185668661,0.000777303091519,0.0,0.5500053624,2.2000214496,2.07865533922,2.05865533922,0.02
 05/06  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,1.29161727464,0.838520878718,0.453096395927
 05/06  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.882614555767,0.429525603805,0.453088951963
 05/06  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.475786913826,0.022665625188,0.453121288638
 05/06  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.453098830412,0.0,0.453098830412
 05/06  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453117346377,0.0,0.453117346377
 05/06  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453111274239,0.0,0.453111274239
 05/06  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  15:00:00,4.91398696064,2.16185668661,0.00210346202264,0.0,0.8250080436,1.9250187684,0.453105123543,0.0,0.453105123543
 05/06  16:00:00,4.91691516456,2.16185668661,0.00503166594661,0.0,0.8250080436,1.9250187684,0.453070146973,0.0,0.453070146973
 05/06  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,0.453088995825,0.0,0.453088995825
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085901522,0.0,0.453085901522
 05/06  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095824846,0.0,0.453095824846
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308419814,0.0,0.45308419814
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078616167,0.0,0.453078616167
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307288196,0.0,0.45307288196
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062992233,0.0,0.453062992233
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088271569,0.0,0.453088271569
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096441628,0.0,0.453096441628
 05/07  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083056883,0.0,0.453083056883
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073161475,0.0,0.453073161475
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308108512,0.0,0.45308108512
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063132275,0.0,0.453063132275
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075890509,0.0,0.453075890509
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081967285,0.0,0.453081967285
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069917031,0.0,0.453069917031
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079081767,0.0,0.453079081767
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308703875,0.0,0.45308703875
 05/07  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079191972,0.0,0.453079191972
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078674974,0.0,0.453078674974
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068918548,0.0,0.453068918548
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063052993,0.0,0.453063052993
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305956937,0.0,0.45305956937
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056083642,0.0,0.453056083642
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  06:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,7.61136258843,7.1582661609,0.453096427529
 05/08  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.23913961181,7.78606021771,0.4530793941
 05/08  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.70085002017,1.24771193797,0.453138082198
 05/08  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.844566430129,0.391461157564,0.453105272565
 05/08  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.484040411344,0.0309012446916,0.453139166652
 05/08  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453130681766,0.0,0.453130681766
 05/08  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.28933708472,0.40300108563,0.886335999094
 05/08  13:00:00,12.0682833655,2.16185668661,0.00633015567708,0.0,4.9500482616,4.9500482616,0.453141062955,0.0,0.453141062955
 05/08  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453103394817,0.0,0.453103394817
 05/08  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453112302335,0.0,0.453112302335
 05/08  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453156663038,0.0,0.453156663038
 05/08  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,1.34961466645,0.896510822106,0.453103844344
 05/08  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.83760738889,2.38449247439,0.4531149145
 05/08  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.51357196899,3.06047712986,0.453094839128
 05/08  20:00:00,6.61338886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.23773390764,3.78465587352,0.453078034127
 05/08  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.13794625768,4.11794625768,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084741514,0.0,0.453084741514
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079178917,0.0,0.453079178917
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307564798,0.0,0.45307564798
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307204721,0.0,0.45307204721
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068448443,0.0,0.453068448443
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078863656,0.0,0.453078863656
 05/09  06:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.59067809497,6.57067809497,0.02
 05/09  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.97586115824,9.52274445788,0.453116700361
 05/09  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.46534786905,3.0122445074,0.453103361648
 05/09  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.98365172993,1.5304902169,0.453161513026
 05/09  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.25452687625,0.801364937253,0.453161939001
 05/09  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.00294489207,0.116616042094,0.886328849977
 05/09  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.880929861007,0.427730114149,0.453199746857
 05/09  13:00:00,12.0677602324,2.16185668661,0.00580702258071,0.0,4.9500482616,4.9500482616,0.453150488316,0.0,0.453150488316
 05/09  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453160202075,0.0,0.453160202075
 05/09  15:00:00,12.0643914126,2.16185668661,0.00243820282755,0.0,4.9500482616,4.9500482616,0.453137699674,0.0,0.453137699674
 05/09  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453170763686,0.0,0.453170763686
 05/09  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.56123790949,0.108087568233,0.453150341257
 05/09  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.854945586816,0.401845146242,0.453100440574
 05/09  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.61451489204,1.16142841912,0.453086472921
 05/09  20:00:00,6.61338886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.27862975441,2.82551693438,0.453112820023
 05/09  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.1261777741,4.67308555536,0.45309221874
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083702749,0.0,0.453083702749
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080080679,0.0,0.453080080679
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307635501,0.0,0.45307635501
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072647802,0.0,0.453072647802
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078577511,0.0,0.453078577511
 05/10  06:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.82628047339,6.37319045691,0.453090016478
 05/10  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.46291446482,7.44291446482,0.02
 05/10  08:00:00,12.0653471292,2.16185668661,0.0033939194329,0.0,4.9500482616,4.9500482616,1.18582975208,0.732692324399,0.453137427686
 05/10  09:00:00,12.0624644792,2.16185668661,0.000511269399049,0.0,4.9500482616,4.9500482616,0.886321187137,0.0,0.886321187137
 05/10  10:00:00,12.0855181846,2.16185668661,0.0235649747675,0.0,4.9500482616,4.9500482616,0.453165434674,0.0,0.453165434674
 05/10  11:00:00,12.0731144749,2.16185668661,0.0111612650868,0.0,4.9500482616,4.9500482616,0.453158232967,0.0,0.453158232967
 05/10  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453198379894,0.0,0.453198379894
 05/10  13:00:00,12.0929755782,2.16185668661,0.0310223684083,0.0,4.9500482616,4.9500482616,0.453190410304,0.0,0.453190410304
 05/10  14:00:00,12.1171734887,2.16185668661,0.0552202788735,0.0,4.9500482616,4.9500482616,0.453155535986,0.0,0.453155535986
 05/10  15:00:00,12.2130229309,2.16185668661,0.151069721052,0.0,4.9500482616,4.9500482616,0.886253594826,0.0,0.886253594826
 05/10  16:00:00,12.3468287347,2.16185668661,0.284875524906,0.0,4.9500482616,4.9500482616,0.453169835998,0.0,0.453169835998
 05/10  17:00:00,7.73159485269,2.16185668661,0.0696845420744,0.0,2.750026812,2.750026812,0.468768225205,0.0156413507159,0.453126874489
 05/10  18:00:00,6.02692547817,2.16185668661,0.015031254751,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/10  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453122768096,0.0,0.453122768096
 05/10  20:00:00,6.61338886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453106985361,0.0,0.453106985361
 05/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453084575056,0.0,0.453084575056
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080250208,0.0,0.453080250208
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076544206,0.0,0.453076544206
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072732334,0.0,0.453072732334
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068915372,0.0,0.453068915372
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068472496,0.0,0.453068472496
 05/11  06:00:00,4.94180939347,2.16185668661,0.0299258948522,0.0,0.5500053624,2.2000214496,0.681930834288,0.228849089417,0.453081744871
 05/11  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.32028747052,0.867169808764,0.453117661759
 05/11  08:00:00,12.1045628676,2.16185668661,0.0426096577657,0.0,4.9500482616,4.9500482616,0.453150718873,0.0,0.453150718873
 05/11  09:00:00,12.0647430677,2.16185668661,0.00278985791375,0.0,4.9500482616,4.9500482616,0.453120993272,0.0,0.453120993272
 05/11  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453154478903,0.0,0.453154478903
 05/11  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453157213594,0.0,0.453157213594
 05/11  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.514541797814,0.0613518467978,0.453189951016
 05/11  13:00:00,12.0719359539,2.16185668661,0.00998274409131,0.0,4.9500482616,4.9500482616,0.886318589916,0.0,0.886318589916
 05/11  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453102126075,0.0,0.453102126075
 05/11  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.45310850052,0.0,0.45310850052
 05/11  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453167421153,0.0,0.453167421153
 05/11  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.70999663535,0.256859946751,0.453136688599
 05/11  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.612360909209,0.159271544762,0.453089364446
 05/11  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.589015869381,0.56901586938,0.02
 05/11  20:00:00,6.61338886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.80480286278,1.35169669328,0.453106169501
 05/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.19640566608,1.7433365598,0.45306910628
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069235559,0.0,0.453069235559
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065414775,0.0,0.453065414775
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061518248,0.0,0.453061518248
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057593682,0.0,0.453057593682
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089457523,0.0,0.453089457523
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,4.92117642407,2.16185668661,0.00929292545426,0.0,0.5500053624,2.2000214496,2.34035505243,1.88728757871,0.45306747372
 05/12  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.3237780108,3.8706596264,0.453118384403
 05/12  08:00:00,12.0665432037,2.16185668661,0.00458999392568,0.0,4.9500482616,4.9500482616,0.486971468145,0.0338164264904,0.453155041655
 05/12  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453120992904,0.0,0.453120992904
 05/12  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453153145135,0.0,0.453153145135
 05/12  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453149218016,0.0,0.453149218016
 05/12  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.91728862258,0.0309816437488,0.886306978831
 05/12  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453182194255,0.0,0.453182194255
 05/12  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453147064576,0.0,0.453147064576
 05/12  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453138082483,0.0,0.453138082483
 05/12  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453158196418,0.0,0.453158196418
 05/12  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.588209671626,0.135121154067,0.453088517559
 05/12  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.476483808997,0.0233619570365,0.45312185196
 05/12  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453094074457,0.0,0.453094074457
 05/12  20:00:00,6.61338886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.0734443309207,0.0534443309207,0.02
 05/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.954879714231,0.501774765596,0.453104948635
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088106281,0.0,0.453088106281
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082617955,0.0,0.453082617955
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078623987,0.0,0.453078623987
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074589251,0.0,0.453074589251
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070553249,0.0,0.453070553249
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,4.91590172873,2.16185668661,0.00401823011012,0.0,0.5500053624,2.2000214496,3.01760187165,2.56450395033,0.453097921318
 05/13  07:00:00,4.9124500751,2.16185668661,0.000566576481979,0.0,0.5500053624,2.2000214496,4.53679921951,4.08370037227,0.453098847232
 05/13  08:00:00,6.56374388676,2.16185668661,0.00184430094045,0.0,1.6500160872,2.750026812,1.82362304073,1.37050969681,0.453113343921
 05/13  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.733522485422,0.280401400696,0.453121084726
 05/13  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.453131016564,0.0,0.453131016564
 05/13  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.476956300266,0.0238706712334,0.453085629032
 05/13  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453079390694,0.0,0.453079390694
 05/13  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453101085683,0.0,0.453101085683
 05/13  15:00:00,4.91338246824,2.16185668661,0.00149896962229,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  16:00:00,4.91865004367,2.16185668661,0.00676654505852,0.0,0.8250080436,1.9250187684,0.453104828216,0.0,0.453104828216
 05/13  17:00:00,4.0884199159,2.16185668661,0.00154446088861,0.0,0.2750026812,1.6500160872,0.453095003529,0.0,0.453095003529
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091161113,0.0,0.453091161113
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087114209,0.0,0.453087114209
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092145016,0.0,0.453092145016
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530863932,0.0,0.4530863932
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308085315,0.0,0.45308085315
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307004425,0.0,0.45307004425
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059675456,0.0,0.453059675456
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093883527,0.0,0.453093883527
 05/14  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087858407,0.0,0.453087858407
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085110947,0.0,0.453085110947
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088950048,0.0,0.453088950048
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091108086,0.0,0.453091108086
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083389132,0.0,0.453083389132
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078366257,0.0,0.453078366257
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069802773,0.0,0.453069802773
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084673713,0.0,0.453084673713
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086185495,0.0,0.453086185495
 05/14  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087387808,0.0,0.453087387808
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080531881,0.0,0.453080531881
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065551846,0.0,0.453065551846
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056260432,0.0,0.453056260432
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088396916,0.0,0.453088396916
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084149702,0.0,0.453084149702
 05/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093689807,0.0,0.453093689807
 05/15  06:00:00,4.96301946157,2.16185668661,0.0511359629555,0.0,0.5500053624,2.2000214496,0.101521249935,0.0815212499352,0.02
 05/15  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.1226245096,0.669547045381,0.453077464217
 05/15  08:00:00,12.1073117168,2.16185668661,0.0453585069932,0.0,4.9500482616,4.9500482616,0.48766253699,0.0345166007895,0.453145936201
 05/15  09:00:00,12.1500284639,2.16185668661,0.0880752541294,0.0,4.9500482616,4.9500482616,0.453159127262,0.0,0.453159127262
 05/15  10:00:00,12.5672534614,2.16185668661,0.505300251598,0.0,4.9500482616,4.9500482616,0.453168068301,0.0,0.453168068301
 05/15  11:00:00,12.7314201442,2.16185668661,0.669466934409,0.0,4.9500482616,4.9500482616,0.886326317774,0.0,0.886326317774
 05/15  12:00:00,12.0475815932,2.16185668661,0.535633745745,0.0,4.9500482616,4.4000428992,0.453191409449,0.0,0.453191409449
 05/15  13:00:00,13.2682771181,2.16185668661,1.20632390825,0.0,4.9500482616,4.9500482616,0.453196779775,0.0,0.453196779775
 05/15  14:00:00,13.7362487484,2.16185668661,1.67429553856,0.0,4.9500482616,4.9500482616,0.453151812648,0.0,0.453151812648
 05/15  15:00:00,14.0829967883,2.16185668661,2.02104357851,0.0,4.9500482616,4.9500482616,0.453140260398,0.0,0.453140260398
 05/15  16:00:00,14.2181602937,2.16185668661,2.15620708388,0.0,4.9500482616,4.9500482616,0.453150312669,0.0,0.453150312669
 05/15  17:00:00,9.0608850049,2.16185668661,1.39897469429,0.0,2.750026812,2.750026812,0.453142531187,0.0,0.453142531187
 05/15  18:00:00,6.73553645305,2.16185668661,0.723642229637,0.0,1.6500160872,2.2000214496,0.453123810018,0.0,0.453123810018
 05/15  19:00:00,6.23803787026,2.16185668661,0.226143646849,0.0,1.6500160872,2.2000214496,0.453113941146,0.0,0.453113941146
 05/15  20:00:00,6.26008753109,2.16185668661,0.0305320034105,0.0,1.1000107248,2.2000214496,0.45311851713,0.0,0.45311851713
 05/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453082103517,0.0,0.453082103517
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090057644,0.0,0.453090057644
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085791997,0.0,0.453085791997
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308142008,0.0,0.45308142008
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077056931,0.0,0.453077056931
 05/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308430213,0.0,0.45308430213
 05/16  06:00:00,4.95113416093,2.16185668661,0.039250662316,0.0,0.5500053624,2.2000214496,0.213231320993,0.193231320993,0.02
 05/16  07:00:00,6.01394446851,2.16185668661,0.00205024509271,0.0,1.6500160872,2.2000214496,1.68782385432,1.23472135062,0.453102503697
 05/16  08:00:00,12.099997442,2.16185668661,0.0380442322023,0.0,4.9500482616,4.9500482616,0.469648936391,0.0165059862318,0.453142950159
 05/16  09:00:00,12.1380925286,2.16185668661,0.0761393187442,0.0,4.9500482616,4.9500482616,0.453151001594,0.0,0.453151001594
 05/16  10:00:00,12.133095982,2.16185668661,0.071142772189,0.0,4.9500482616,4.9500482616,0.45315370802,0.0,0.45315370802
 05/16  11:00:00,12.1068396326,2.16185668661,0.0448864228,0.0,4.9500482616,4.9500482616,0.886343333417,0.0,0.886343333417
 05/16  12:00:00,11.5316328564,2.16185668661,0.0196850089645,0.0,4.9500482616,4.4000428992,0.45320028153,0.0,0.45320028153
 05/16  13:00:00,12.2118683214,2.16185668661,0.149915111537,0.0,4.9500482616,4.9500482616,0.453166654725,0.0,0.453166654725
 05/16  14:00:00,12.3263004682,2.16185668661,0.264347258362,0.0,4.9500482616,4.9500482616,0.45314314025,0.0,0.45314314025
 05/16  15:00:00,12.4875378016,2.16185668661,0.425584591743,0.0,4.9500482616,4.9500482616,0.453143974086,0.0,0.453143974086
 05/16  16:00:00,12.6426134102,2.16185668661,0.580660200377,0.0,4.9500482616,4.9500482616,0.453174562127,0.0,0.453174562127
 05/16  17:00:00,7.88208111338,2.16185668661,0.22017080276,0.0,2.750026812,2.750026812,0.453150331408,0.0,0.453150331408
 05/16  18:00:00,6.18716071191,2.16185668661,0.1752664885,0.0,1.6500160872,2.2000214496,0.453044433151,0.0,0.453044433151
 05/16  19:00:00,6.12849260673,2.16185668661,0.116598383318,0.0,1.6500160872,2.2000214496,0.453105676962,0.0,0.453105676962
 05/16  20:00:00,6.23928627485,2.16185668661,0.00973074717047,0.0,1.1000107248,2.2000214496,0.457421196986,0.00430337849948,0.453117818486
 05/16  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.45308443806,0.0,0.45308443806
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075443921,0.0,0.453075443921
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090485592,0.0,0.453090485592
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066556314,0.0,0.453066556314
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062078112,0.0,0.453062078112
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066949358,0.0,0.453066949358
 05/17  06:00:00,4.93411660467,2.16185668661,0.0222331060584,0.0,0.5500053624,2.2000214496,1.0815562815,0.628460173642,0.453096107857
 05/17  07:00:00,6.01219283548,2.16185668661,0.000298612066335,0.0,1.6500160872,2.2000214496,3.16131691734,3.14131691734,0.02
 05/17  08:00:00,12.0744924293,2.16185668661,0.0125392194722,0.0,4.9500482616,4.9500482616,0.46935420018,0.0162038234108,0.45315037677
 05/17  09:00:00,12.1211111867,2.16185668661,0.0591579768494,0.0,4.9500482616,4.9500482616,0.45316212032,0.0,0.45316212032
 05/17  10:00:00,12.1236657663,2.16185668661,0.0617125564755,0.0,4.9500482616,4.9500482616,0.886225415946,0.0,0.886225415946
 05/17  11:00:00,12.1019262154,2.16185668661,0.0399730055779,0.0,4.9500482616,4.9500482616,0.453177035599,0.0,0.453177035599
 05/17  12:00:00,11.5246007478,2.16185668661,0.0126529004183,0.0,4.9500482616,4.4000428992,0.453199055584,0.0,0.453199055584
 05/17  13:00:00,12.125066537,2.16185668661,0.063113327221,0.0,4.9500482616,4.9500482616,0.453183169652,0.0,0.453183169652
 05/17  14:00:00,12.1940758034,2.16185668661,0.132122593634,0.0,4.9500482616,4.9500482616,0.453157107684,0.0,0.453157107684
 05/17  15:00:00,12.3114628998,2.16185668661,0.249509689948,0.0,4.9500482616,4.9500482616,0.453103335253,0.0,0.453103335253
 05/17  16:00:00,12.4181958699,2.16185668661,0.3562426601,0.0,4.9500482616,4.9500482616,0.453166271272,0.0,0.453166271272
 05/17  17:00:00,7.73576929929,2.16185668661,0.0738589886715,0.0,2.750026812,2.750026812,0.464951607145,0.0117821191651,0.453169487979
 05/17  18:00:00,6.06803118378,2.16185668661,0.0561369603679,0.0,1.6500160872,2.2000214496,0.453131132656,0.0,0.453131132656
 05/17  19:00:00,6.05113964439,2.16185668661,0.0392454209735,0.0,1.6500160872,2.2000214496,0.453112734862,0.0,0.453112734862
 05/17  20:00:00,6.22955552768,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.466030782276,0.0129220082533,0.453108774023
 05/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.456032102541,0.00293356798338,0.453098534558
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090167926,0.0,0.453090167926
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084109375,0.0,0.453084109375
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079499009,0.0,0.453079499009
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074913883,0.0,0.453074913883
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079701453,0.0,0.453079701453
 05/18  06:00:00,4.92231994412,2.16185668661,0.0104364455081,0.0,0.5500053624,2.2000214496,1.77182898978,1.3187390611,0.453089928681
 05/18  07:00:00,6.01316440798,2.16185668661,0.00127018456346,0.0,1.6500160872,2.2000214496,3.87160534254,3.85160534254,0.02
 05/18  08:00:00,12.0773300276,2.16185668661,0.0153768177994,0.0,4.9500482616,4.9500482616,0.49032735797,0.0371939673049,0.453133390665
 05/18  09:00:00,12.131574851,2.16185668661,0.0696216411929,0.0,4.9500482616,4.9500482616,0.453161311056,0.0,0.453161311056
 05/18  10:00:00,12.1518768835,2.16185668661,0.0899236737296,0.0,4.9500482616,4.9500482616,0.886316906919,0.0,0.886316906919
 05/18  11:00:00,12.114932039,2.16185668661,0.0529788291667,0.0,4.9500482616,4.9500482616,0.45318167978,0.0,0.45318167978
 05/18  12:00:00,11.532729411,2.16185668661,0.02078156356,0.0,4.9500482616,4.4000428992,0.453196334572,0.0,0.453196334572
 05/18  13:00:00,12.1282231279,2.16185668661,0.0662699180937,0.0,4.9500482616,4.9500482616,0.453193353977,0.0,0.453193353977
 05/18  14:00:00,12.2094377572,2.16185668661,0.147484547385,0.0,4.9500482616,4.9500482616,0.453117730337,0.0,0.453117730337
 05/18  15:00:00,12.3291502966,2.16185668661,0.267197086809,0.0,4.9500482616,4.9500482616,0.453111319603,0.0,0.453111319603
 05/18  16:00:00,12.4839345207,2.16185668661,0.421981310891,0.0,4.9500482616,4.9500482616,0.886277916042,0.0,0.886277916042
 05/18  17:00:00,7.8471252476,2.16185668661,0.185214936989,0.0,2.750026812,2.750026812,0.0373076129901,0.0173076129901,0.02
 05/18  18:00:00,6.16636302319,2.16185668661,0.154468799772,0.0,1.6500160872,2.2000214496,0.45312447768,0.0,0.45312447768
 05/18  19:00:00,6.10933155627,2.16185668661,0.0974373328524,0.0,1.6500160872,2.2000214496,0.453115583934,0.0,0.453115583934
 05/18  20:00:00,6.2352839384,2.16185668661,0.0057284107195,0.0,1.1000107248,2.2000214496,0.458648498066,0.00553379933066,0.453114698736
 05/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.459359713044,0.00626864047097,0.453091072574
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307737794,0.0,0.45307737794
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089283532,0.0,0.453089283532
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084575876,0.0,0.453084575876
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079884008,0.0,0.453079884008
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084553329,0.0,0.453084553329
 05/19  06:00:00,4.92974255047,2.16185668661,0.0178590518538,0.0,0.5500053624,2.2000214496,1.29021093272,0.837116228818,0.4530947039
 05/19  07:00:00,6.01297684493,2.16185668661,0.00108262151195,0.0,1.6500160872,2.2000214496,2.87651521137,2.85651521137,0.02
 05/19  08:00:00,12.0927720964,2.16185668661,0.0308188865688,0.0,4.9500482616,4.9500482616,0.466156156214,0.0130298339605,0.453126322254
 05/19  09:00:00,12.1558370033,2.16185668661,0.0938837934509,0.0,4.9500482616,4.9500482616,0.886306445266,0.0,0.886306445266
 05/19  10:00:00,12.1793337057,2.16185668661,0.117380495898,0.0,4.9500482616,4.9500482616,0.4531662336,0.0,0.4531662336
 05/19  11:00:00,12.1425318759,2.16185668661,0.0805786660777,0.0,4.9500482616,4.9500482616,0.453183775715,0.0,0.453183775715
 05/19  12:00:00,11.5552130515,2.16185668661,0.0432652040556,0.0,4.9500482616,4.4000428992,0.453172063237,0.0,0.453172063237
 05/19  13:00:00,12.2415854209,2.16185668661,0.179632211062,0.0,4.9500482616,4.9500482616,0.453194048441,0.0,0.453194048441
 05/19  14:00:00,12.3303798946,2.16185668661,0.26842668481,0.0,4.9500482616,4.9500482616,0.453118017618,0.0,0.453118017618
 05/19  15:00:00,12.4563016448,2.16185668661,0.394348434963,0.0,4.9500482616,4.9500482616,0.453140648621,0.0,0.453140648621
 05/19  16:00:00,12.643017659,2.16185668661,0.581064449233,0.0,4.9500482616,4.9500482616,0.886275508482,0.0,0.886275508482
 05/19  17:00:00,7.90219762136,2.16185668661,0.240287310748,0.0,2.750026812,2.750026812,0.0253501683817,0.00535016838175,0.02
 05/19  18:00:00,6.19140323229,2.16185668661,0.179509008874,0.0,1.6500160872,2.2000214496,0.453132782918,0.0,0.453132782918
 05/19  19:00:00,6.1350142566,2.16185668661,0.123120033186,0.0,1.6500160872,2.2000214496,0.453113431897,0.0,0.453113431897
 05/19  20:00:00,6.24995954076,2.16185668661,0.02040401308,0.0,1.1000107248,2.2000214496,0.455374554125,0.00226232535215,0.453112228773
 05/19  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.458150299585,0.00506183171234,0.453088467873
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074722119,0.0,0.453074722119
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086579345,0.0,0.453086579345
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081759064,0.0,0.453081759064
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076954614,0.0,0.453076954614
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081462945,0.0,0.453081462945
 05/20  06:00:00,4.93693159212,2.16185668661,0.0250480935072,0.0,0.5500053624,2.2000214496,0.999485924561,0.546394522402,0.45309140216
 05/20  07:00:00,4.91460005295,2.16185668661,0.00271655433103,0.0,0.5500053624,2.2000214496,1.83962736858,1.81962736858,0.02
 05/20  08:00:00,6.56925937738,2.16185668661,0.00735979156575,0.0,1.6500160872,2.750026812,0.676218182417,0.223112329045,0.453105853372
 05/20  09:00:00,6.59882029328,2.16185668661,0.0369207074685,0.0,1.6500160872,2.750026812,0.453125847107,0.0,0.453125847107
 05/20  10:00:00,6.59647926128,2.16185668661,0.034579675467,0.0,1.6500160872,2.750026812,0.4531142039,0.0,0.4531142039
 05/20  11:00:00,6.56622282784,2.16185668661,0.00432324202388,0.0,1.6500160872,2.750026812,0.453120261616,0.0,0.453120261616
 05/20  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453116736069,0.0,0.453116736069
 05/20  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453105540141,0.0,0.453105540141
 05/20  15:00:00,4.91708113631,2.16185668661,0.00519763769435,0.0,0.8250080436,1.9250187684,0.4530695529,0.0,0.4530695529
 05/20  16:00:00,4.95205068628,2.16185668661,0.0401671876691,0.0,0.8250080436,1.9250187684,0.453099617808,0.0,0.453099617808
 05/20  17:00:00,4.17862792795,2.16185668661,0.091752472936,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093183976,0.0,0.453093183976
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091241581,0.0,0.453091241581
 05/20  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093064389,0.0,0.453093064389
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086754741,0.0,0.453086754741
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062600702,0.0,0.453062600702
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053933152,0.0,0.453053933152
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
