Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077905822,0.0,0.453077905822
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066937272,0.0,0.453066937272
 05/21  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087366527,0.0,0.453087366527
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085429085,0.0,0.453085429085
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083086253,0.0,0.453083086253
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089873731,0.0,0.453089873731
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308744496,0.0,0.45308744496
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090147033,0.0,0.453090147033
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081763997,0.0,0.453081763997
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089820414,0.0,0.453089820414
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084982628,0.0,0.453084982628
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085674604,0.0,0.453085674604
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085563486,0.0,0.453085563486
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073927645,0.0,0.453073927645
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062924228,0.0,0.453062924228
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057614798,0.0,0.453057614798
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088239054,0.0,0.453088239054
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090154769,0.0,0.453090154769
 05/22  06:00:00,4.9542860865,2.16185668661,0.0424025878852,0.0,0.5500053624,2.2000214496,0.494775012932,0.041712905284,0.453062107648
 05/22  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.26901289287,0.815919301685,0.453093591182
 05/22  08:00:00,12.0900670906,2.16185668661,0.0281138808217,0.0,4.9500482616,4.9500482616,0.487176945386,0.0340572809807,0.453119664405
 05/22  09:00:00,12.0777589521,2.16185668661,0.0158057422553,0.0,4.9500482616,4.9500482616,0.453145978685,0.0,0.453145978685
 05/22  10:00:00,12.3079167372,2.16185668661,0.245963527423,0.0,4.9500482616,4.9500482616,0.45316203929,0.0,0.45316203929
 05/22  11:00:00,12.9547801443,2.16185668661,0.892826934492,0.0,4.9500482616,4.9500482616,0.453175862403,0.0,0.453175862403
 05/22  12:00:00,12.3861376628,2.16185668661,0.874189815431,0.0,4.9500482616,4.4000428992,0.453131321974,0.0,0.453131321974
 05/22  13:00:00,13.2902150914,2.16185668661,1.22826188162,0.0,4.9500482616,4.9500482616,0.453190933388,0.0,0.453190933388
 05/22  14:00:00,13.4666708075,2.16185668661,1.40471759767,0.0,4.9500482616,4.9500482616,0.45315872139,0.0,0.45315872139
 05/22  15:00:00,13.7301112015,2.16185668661,1.66815799164,0.0,4.9500482616,4.9500482616,0.453140782591,0.0,0.453140782591
 05/22  16:00:00,14.2095384619,2.16185668661,2.14758525205,0.0,4.9500482616,4.9500482616,0.886292396306,0.0,0.886292396306
 05/22  17:00:00,9.35028933944,2.16185668661,1.68837902883,0.0,2.750026812,2.750026812,0.453096255429,0.0,0.453096255429
 05/22  18:00:00,7.36819746952,2.16185668661,1.35630324611,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,7.15393190297,2.16185668661,1.14203767955,0.0,1.6500160872,2.2000214496,0.453105603057,0.0,0.453105603057
 05/22  20:00:00,6.94475953745,2.16185668661,0.71520400977,0.0,1.1000107248,2.2000214496,0.453116255364,0.0,0.453116255364
 05/22  21:00:00,8.10425330067,2.16185668661,0.339364439659,0.0,1.1000107248,2.2000214496,0.45308463781,0.0,0.45308463781
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078345594,0.0,0.453078345594
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071980869,0.0,0.453071980869
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086142674,0.0,0.453086142674
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061676124,0.0,0.453061676124
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063320694,0.0,0.453063320694
 05/23  06:00:00,4.94762032423,2.16185668661,0.0357368256174,0.0,0.5500053624,2.2000214496,0.496691208903,0.0435987969319,0.453092411972
 05/23  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.307096094981,0.287096094981,0.02
 05/23  08:00:00,12.0913128096,2.16185668661,0.029359599825,0.0,4.9500482616,4.9500482616,0.453124026738,0.0,0.453124026738
 05/23  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.886267153416,0.0,0.886267153416
 05/23  10:00:00,12.0707432072,2.16185668661,0.00878999735774,0.0,4.9500482616,4.9500482616,0.453142049345,0.0,0.453142049345
 05/23  11:00:00,12.0751723378,2.16185668661,0.0132191279582,0.0,4.9500482616,4.9500482616,0.453142949139,0.0,0.453142949139
 05/23  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453175089867,0.0,0.453175089867
 05/23  13:00:00,12.1024377206,2.16185668661,0.0404845107435,0.0,4.9500482616,4.9500482616,0.453194220152,0.0,0.453194220152
 05/23  14:00:00,12.1150260477,2.16185668661,0.0530728378435,0.0,4.9500482616,4.9500482616,0.453116228831,0.0,0.453116228831
 05/23  15:00:00,12.1263176329,2.16185668661,0.0643644230661,0.0,4.9500482616,4.9500482616,0.453136781501,0.0,0.453136781501
 05/23  16:00:00,12.2012651571,2.16185668661,0.139311947274,0.0,4.9500482616,4.9500482616,0.453119350099,0.0,0.453119350099
 05/23  17:00:00,7.74417927931,2.16185668661,0.0822689686972,0.0,2.750026812,2.750026812,0.545172744037,0.0920103945076,0.45316234953
 05/23  18:00:00,6.02305663059,2.16185668661,0.0111624071752,0.0,1.6500160872,2.2000214496,0.475259235125,0.0221482938127,0.453110941312
 05/23  19:00:00,6.01556548972,2.16185668661,0.00367126630863,0.0,1.6500160872,2.2000214496,0.453112336613,0.0,0.453112336613
 05/23  20:00:00,6.22955552768,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.460929492855,0.00781826558302,0.453111227272
 05/23  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.481679828406,0.0285915991448,0.453088229261
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078428118,0.0,0.453078428118
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073263512,0.0,0.453073263512
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067991718,0.0,0.453067991718
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062737661,0.0,0.453062737661
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066595502,0.0,0.453066595502
 05/24  06:00:00,4.92364205347,2.16185668661,0.0117585548536,0.0,0.5500053624,2.2000214496,1.75138933613,1.29830070924,0.453088626896
 05/24  07:00:00,6.0130267429,2.16185668661,0.00113251948862,0.0,1.6500160872,2.2000214496,3.64111600464,3.62111600464,0.02
 05/24  08:00:00,12.0682029625,2.16185668661,0.00624975270247,0.0,4.9500482616,4.9500482616,0.469604503693,0.0164595113297,0.453144992363
 05/24  09:00:00,12.0933634496,2.16185668661,0.0314102397501,0.0,4.9500482616,4.9500482616,0.45315267532,0.0,0.45315267532
 05/24  10:00:00,12.1176147718,2.16185668661,0.0556615620029,0.0,4.9500482616,4.9500482616,0.886318580345,0.0,0.886318580345
 05/24  11:00:00,12.099571005,2.16185668661,0.0376177951815,0.0,4.9500482616,4.9500482616,0.453171996108,0.0,0.453171996108
 05/24  12:00:00,11.52372098,2.16185668661,0.0117731326114,0.0,4.9500482616,4.4000428992,0.453190934659,0.0,0.453190934659
 05/24  13:00:00,12.1007347882,2.16185668661,0.0387815783711,0.0,4.9500482616,4.9500482616,0.453189023229,0.0,0.453189023229
 05/24  14:00:00,12.1418311477,2.16185668661,0.079877937904,0.0,4.9500482616,4.9500482616,0.453122392278,0.0,0.453122392278
 05/24  15:00:00,12.2865786722,2.16185668661,0.224625462371,0.0,4.9500482616,4.9500482616,0.453121870143,0.0,0.453121870143
 05/24  16:00:00,12.3986365588,2.16185668661,0.336683348992,0.0,4.9500482616,4.9500482616,0.453170202503,0.0,0.453170202503
 05/24  17:00:00,7.69822752531,2.16185668661,0.036317214699,0.0,2.750026812,2.750026812,0.457819416198,0.00467234625822,0.45314706994
 05/24  18:00:00,6.01711313052,2.16185668661,0.00521890710574,0.0,1.6500160872,2.2000214496,0.453112358807,0.0,0.453112358807
 05/24  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453113088507,0.0,0.453113088507
 05/24  20:00:00,5.84572219435,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453112495687,0.0,0.453112495687
 05/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078956419,0.0,0.453078956419
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071723583,0.0,0.453071723583
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066450977,0.0,0.453066450977
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061074273,0.0,0.453061074273
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055709072,0.0,0.453055709072
 05/25  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061525815,0.0,0.453061525815
 05/25  06:00:00,4.93987266338,2.16185668661,0.0279891647689,0.0,0.5500053624,2.2000214496,0.164731997709,0.144731997709,0.02
 05/25  07:00:00,6.01341874203,2.16185668661,0.00152451861743,0.0,1.6500160872,2.2000214496,0.587049839398,0.133952603207,0.453097236191
 05/25  08:00:00,12.1096133032,2.16185668661,0.0476600933561,0.0,4.9500482616,4.9500482616,0.482057384409,0.0289129852278,0.453144399181
 05/25  09:00:00,12.1938130004,2.16185668661,0.131859790632,0.0,4.9500482616,4.9500482616,0.453156162911,0.0,0.453156162911
 05/25  10:00:00,12.3532157307,2.16185668661,0.291262520897,0.0,4.9500482616,4.9500482616,0.4531550029,0.0,0.4531550029
 05/25  11:00:00,12.6334863277,2.16185668661,0.5715331179,0.0,4.9500482616,4.9500482616,0.88628348219,0.0,0.88628348219
 05/25  12:00:00,12.1296530335,2.16185668661,0.61770518607,0.0,4.9500482616,4.4000428992,0.453185105677,0.0,0.453185105677
 05/25  13:00:00,12.9822955025,2.16185668661,0.920342292704,0.0,4.9500482616,4.9500482616,0.453174284423,0.0,0.453174284423
 05/25  14:00:00,13.0903568339,2.16185668661,1.02840362408,0.0,4.9500482616,4.9500482616,0.453144300932,0.0,0.453144300932
 05/25  15:00:00,13.3527241816,2.16185668661,1.29077097178,0.0,4.9500482616,4.9500482616,0.453129408479,0.0,0.453129408479
 05/25  16:00:00,13.5302425496,2.16185668661,1.46828933979,0.0,4.9500482616,4.9500482616,0.453161983514,0.0,0.453161983514
 05/25  17:00:00,8.53196870802,2.16185668661,0.870058397406,0.0,2.750026812,2.750026812,0.453128445924,0.0,0.453128445924
 05/25  18:00:00,6.54171105391,2.16185668661,0.529816830492,0.0,1.6500160872,2.2000214496,0.453124196901,0.0,0.453124196901
 05/25  19:00:00,6.35202260643,2.16185668661,0.340128383014,0.0,1.6500160872,2.2000214496,0.453112285478,0.0,0.453112285478
 05/25  20:00:00,5.93821532691,2.16185668661,0.0924931325636,0.0,1.1000107248,2.2000214496,0.453106037365,0.0,0.453106037365
 05/25  21:00:00,7.76983254589,2.16185668661,0.00494368487034,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081909969,0.0,0.453081909969
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057040806,0.0,0.453057040806
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088761825,0.0,0.453088761825
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081795101,0.0,0.453081795101
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076326726,0.0,0.453076326726
 05/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086064594,0.0,0.453086064594
 05/26  06:00:00,4.94953120863,2.16185668661,0.037647710016,0.0,0.5500053624,2.2000214496,0.0645999306506,0.0445999306506,0.02
 05/26  07:00:00,6.01379875441,2.16185668661,0.00190453099138,0.0,1.6500160872,2.2000214496,0.520788075546,0.0676738343041,0.453114241242
 05/26  08:00:00,12.1173424842,2.16185668661,0.0553892744286,0.0,4.9500482616,4.9500482616,0.481238081243,0.0280881390301,0.453149942212
 05/26  09:00:00,12.2788509597,2.16185668661,0.216897749934,0.0,4.9500482616,4.9500482616,0.453137490899,0.0,0.453137490899
 05/26  10:00:00,12.539340753,2.16185668661,0.477387543199,0.0,4.9500482616,4.9500482616,0.453161278163,0.0,0.453161278163
 05/26  11:00:00,12.7241520088,2.16185668661,0.662198798935,0.0,4.9500482616,4.9500482616,0.453141090378,0.0,0.453141090378
 05/26  12:00:00,12.166687543,2.16185668661,0.654739695609,0.0,4.9500482616,4.4000428992,0.886320407698,0.0,0.886320407698
 05/26  13:00:00,12.9840944159,2.16185668661,0.922141206055,0.0,4.9500482616,4.9500482616,0.453188200016,0.0,0.453188200016
 05/26  14:00:00,13.0108227899,2.16185668661,0.948869580062,0.0,4.9500482616,4.9500482616,0.453127238009,0.0,0.453127238009
 05/26  15:00:00,13.259054582,2.16185668661,1.19710137221,0.0,4.9500482616,4.9500482616,0.453142387508,0.0,0.453142387508
 05/26  16:00:00,13.5935823274,2.16185668661,1.53162911756,0.0,4.9500482616,4.9500482616,0.45316905825,0.0,0.45316905825
 05/26  17:00:00,8.74615534352,2.16185668661,1.0842450329,0.0,2.750026812,2.750026812,0.45309274243,0.0,0.45309274243
 05/26  18:00:00,6.86957090959,2.16185668661,0.857676686172,0.0,1.6500160872,2.2000214496,0.453120135005,0.0,0.453120135005
 05/26  19:00:00,6.63317347158,2.16185668661,0.621279248164,0.0,1.6500160872,2.2000214496,0.453111107022,0.0,0.453111107022
 05/26  20:00:00,6.0576874334,2.16185668661,0.211965239052,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/26  21:00:00,7.79084122376,2.16185668661,0.0259523627492,0.0,1.1000107248,2.2000214496,0.45310075657,0.0,0.45310075657
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077034218,0.0,0.453077034218
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070222241,0.0,0.453070222241
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306467935,0.0,0.45306467935
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059093241,0.0,0.453059093241
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089084459,0.0,0.453089084459
 05/27  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  06:00:00,4.94818501035,2.16185668661,0.0363015117316,0.0,0.5500053624,2.2000214496,0.49788340022,0.044793209701,0.453090190519
 05/27  07:00:00,4.92482822486,2.16185668661,0.0129447262446,0.0,0.5500053624,2.2000214496,0.517389171068,0.0642927977503,0.453096373318
 05/27  08:00:00,6.70113838182,2.16185668661,0.139238796001,0.0,1.6500160872,2.750026812,0.453105782718,0.0,0.453105782718
 05/27  09:00:00,6.84059667428,2.16185668661,0.278697088466,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,6.93509298984,2.16185668661,0.373193404026,0.0,1.6500160872,2.750026812,0.453117035883,0.0,0.453117035883
 05/27  11:00:00,7.16835281124,2.16185668661,0.606453225423,0.0,1.6500160872,2.750026812,0.453091949143,0.0,0.453091949143
 05/27  12:00:00,5.48667416194,2.16185668661,0.574790663321,0.0,0.8250080436,1.9250187684,0.453120018597,0.0,0.453120018597
 05/27  13:00:00,5.46480721321,2.16185668661,0.552923714594,0.0,0.8250080436,1.9250187684,0.453102807369,0.0,0.453102807369
 05/27  14:00:00,5.50297444266,2.16185668661,0.59109094404,0.0,0.8250080436,1.9250187684,0.453091808173,0.0,0.453091808173
 05/27  15:00:00,5.6292578221,2.16185668661,0.717374323486,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  16:00:00,5.79720436752,2.16185668661,0.88532086891,0.0,0.8250080436,1.9250187684,0.453094303413,0.0,0.453094303413
 05/27  17:00:00,4.84171990029,2.16185668661,0.754844445271,0.0,0.2750026812,1.6500160872,0.453094318329,0.0,0.453094318329
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091238479,0.0,0.453091238479
 05/27  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088072977,0.0,0.453088072977
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093103748,0.0,0.453093103748
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055903375,0.0,0.453055903375
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084825988,0.0,0.453084825988
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072590983,0.0,0.453072590983
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060994785,0.0,0.453060994785
 05/28  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060377512,0.0,0.453060377512
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086052871,0.0,0.453086052871
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072928446,0.0,0.453072928446
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061338868,0.0,0.453061338868
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077804484,0.0,0.453077804484
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096422754,0.0,0.453096422754
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084580309,0.0,0.453084580309
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058325469,0.0,0.453058325469
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083448355,0.0,0.453083448355
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083505662,0.0,0.453083505662
 05/28  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083535657,0.0,0.453083535657
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077467225,0.0,0.453077467225
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083369325,0.0,0.453083369325
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070233341,0.0,0.453070233341
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058544416,0.0,0.453058544416
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081695501,0.0,0.453081695501
 05/29  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083901429,0.0,0.453083901429
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089901133,0.0,0.453089901133
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088705517,0.0,0.453088705517
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083746513,0.0,0.453083746513
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085738509,0.0,0.453085738509
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087979994,0.0,0.453087979994
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530852139,0.0,0.4530852139
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307965318,0.0,0.45307965318
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066560477,0.0,0.453066560477
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307984406,0.0,0.45307984406
 05/29  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090649431,0.0,0.453090649431
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079551592,0.0,0.453079551592
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066457641,0.0,0.453066457641
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306028584,0.0,0.45306028584
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308989746,0.0,0.45308989746
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090741512,0.0,0.453090741512
 05/30  06:00:00,5.10976900861,2.16185668661,0.197885509997,0.0,0.5500053624,2.2000214496,0.453061530445,0.0,0.453061530445
 05/30  07:00:00,6.36597133518,2.16185668661,0.35407711176,0.0,1.6500160872,2.2000214496,0.453114896473,0.0,0.453114896473
 05/30  08:00:00,14.2315492146,2.16185668661,2.16959600481,0.0,4.9500482616,4.9500482616,0.453141633933,0.0,0.453141633933
 05/30  09:00:00,14.9693181776,2.16185668661,2.90736496774,0.0,4.9500482616,4.9500482616,0.453157568739,0.0,0.453157568739
 05/30  10:00:00,15.3682695751,2.16185668661,3.30631636526,0.0,4.9500482616,4.9500482616,0.453156188771,0.0,0.453156188771
 05/30  11:00:00,15.5518440849,2.16185668661,3.48989087506,0.0,4.9500482616,4.9500482616,0.453174751422,0.0,0.453174751422
 05/30  12:00:00,14.7789694663,2.16185668661,3.26702161889,0.0,4.9500482616,4.4000428992,0.453178087107,0.0,0.453178087107
 05/30  13:00:00,15.7746746965,2.16185668661,3.71272148668,0.0,4.9500482616,4.9500482616,0.453190994628,0.0,0.453190994628
 05/30  14:00:00,15.9861100257,2.16185668661,3.92415681588,0.0,4.9500482616,4.9500482616,0.453110836697,0.0,0.453110836697
 05/30  15:00:00,16.0861867275,2.16185668661,4.02423351764,0.0,4.9500482616,4.9500482616,0.453127784651,0.0,0.453127784651
 05/30  16:00:00,16.3017648251,2.16185668661,4.23981161533,0.0,4.9500482616,4.9500482616,0.453106845009,0.0,0.453106845009
 05/30  17:00:00,11.0188431398,2.16185668661,3.35693282916,0.0,2.750026812,2.750026812,0.453145113097,0.0,0.453145113097
 05/30  18:00:00,8.38113716706,2.16185668661,2.36924294365,0.0,1.6500160872,2.2000214496,0.453125182173,0.0,0.453125182173
 05/30  19:00:00,7.98344996561,2.16185668661,1.97155574219,0.0,1.6500160872,2.2000214496,0.453112466337,0.0,0.453112466337
 05/30  20:00:00,7.33514951647,2.16185668661,1.48942732212,0.0,1.1000107248,2.2000214496,0.453102551984,0.0,0.453102551984
 05/30  21:00:00,8.8492216037,2.16185668661,1.08433274268,0.0,1.1000107248,2.2000214496,0.453082957574,0.0,0.453082957574
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309098429,0.0,0.45309098429
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083440514,0.0,0.453083440514
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078790765,0.0,0.453078790765
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071414486,0.0,0.453071414486
 05/31  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076347312,0.0,0.453076347312
 05/31  06:00:00,5.16942228059,2.16185668661,0.257538781971,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  07:00:00,6.14716962311,2.16185668661,0.135275399696,0.0,1.6500160872,2.2000214496,0.453091584395,0.0,0.453091584395
 05/31  08:00:00,13.4142280925,2.16185668661,1.3522748827,0.0,4.9500482616,4.9500482616,0.453145218451,0.0,0.453145218451
 05/31  09:00:00,14.0630595719,2.16185668661,2.00110636209,0.0,4.9500482616,4.9500482616,0.453154548221,0.0,0.453154548221
 05/31  10:00:00,14.6352595374,2.16185668661,2.57330632758,0.0,4.9500482616,4.9500482616,0.453159337077,0.0,0.453159337077
 05/31  11:00:00,14.8881445184,2.16185668661,2.82619130854,0.0,4.9500482616,4.9500482616,0.886339960714,0.0,0.886339960714
 05/31  12:00:00,14.1969076748,2.16185668661,2.6849598274,0.0,4.9500482616,4.4000428992,0.453177302346,0.0,0.453177302346
 05/31  13:00:00,15.0150388969,2.16185668661,2.95308568706,0.0,4.9500482616,4.9500482616,0.453163607485,0.0,0.453163607485
 05/31  14:00:00,15.1321710373,2.16185668661,3.07021782748,0.0,4.9500482616,4.9500482616,0.453113956201,0.0,0.453113956201
 05/31  15:00:00,15.3013271475,2.16185668661,3.23937393769,0.0,4.9500482616,4.9500482616,0.453111133001,0.0,0.453111133001
 05/31  16:00:00,15.502787362,2.16185668661,3.44083415218,0.0,4.9500482616,4.9500482616,0.453141606139,0.0,0.453141606139
 05/31  17:00:00,10.3092813993,2.16185668661,2.64737108872,0.0,2.750026812,2.750026812,0.453130137792,0.0,0.453130137792
 05/31  18:00:00,8.21730941919,2.16185668661,2.20541519578,0.0,1.6500160872,2.2000214496,0.453114085373,0.0,0.453114085373
 05/31  19:00:00,7.92602423867,2.16185668661,1.91413001526,0.0,1.6500160872,2.2000214496,0.453110295224,0.0,0.453110295224
 05/31  20:00:00,7.22712070405,2.16185668661,1.3813985097,0.0,1.1000107248,2.2000214496,0.453110484265,0.0,0.453110484265
 05/31  21:00:00,8.72661236223,2.16185668661,0.961723501219,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088358317,0.0,0.453088358317
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082174534,0.0,0.453082174534
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056892536,0.0,0.453056892536
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086282724,0.0,0.453086282724
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080167919,0.0,0.453080167919
 06/01  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,5.24661219281,2.16185668661,0.334728694191,0.0,0.5500053624,2.2000214496,0.453092231678,0.0,0.453092231678
 06/01  07:00:00,6.05659423459,2.16185668661,0.0447000111778,0.0,1.6500160872,2.2000214496,0.472344249321,0.0192264965006,0.45311775282
 06/01  08:00:00,12.8594700096,2.16185668661,0.797516799768,0.0,4.9500482616,4.9500482616,0.453139877064,0.0,0.453139877064
 06/01  09:00:00,13.1778643039,2.16185668661,1.11591109407,0.0,4.9500482616,4.9500482616,0.453155372,0.0,0.453155372
 06/01  10:00:00,13.4212972817,2.16185668661,1.35934407193,0.0,4.9500482616,4.9500482616,0.4531557795,0.0,0.4531557795
 06/01  11:00:00,13.6877817518,2.16185668661,1.625828542,0.0,4.9500482616,4.9500482616,0.453176849597,0.0,0.453176849597
 06/01  12:00:00,13.1722343381,2.16185668661,1.66028649069,0.0,4.9500482616,4.4000428992,0.453106064206,0.0,0.453106064206
 06/01  13:00:00,14.1261117354,2.16185668661,2.06415852557,0.0,4.9500482616,4.9500482616,0.886366599382,0.0,0.886366599382
 06/01  14:00:00,14.2377883672,2.16185668661,2.17583515742,0.0,4.9500482616,4.9500482616,0.45312027523,0.0,0.45312027523
 06/01  15:00:00,14.3175117842,2.16185668661,2.25555857435,0.0,4.9500482616,4.9500482616,0.453136108672,0.0,0.453136108672
 06/01  16:00:00,14.3001252778,2.16185668661,2.23817206797,0.0,4.9500482616,4.9500482616,0.453161876131,0.0,0.453161876131
 06/01  17:00:00,9.08415040428,2.16185668661,1.42224009367,0.0,2.750026812,2.750026812,0.453123589152,0.0,0.453123589152
 06/01  18:00:00,7.0646310669,2.16185668661,1.05273684348,0.0,1.6500160872,2.2000214496,0.453117078544,0.0,0.453117078544
 06/01  19:00:00,6.91949114578,2.16185668661,0.907596922362,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,6.49405934233,2.16185668661,0.648337147985,0.0,1.1000107248,2.2000214496,0.453110539153,0.0,0.453110539153
 06/01  21:00:00,8.19503813278,2.16185668661,0.430149271762,0.0,1.1000107248,2.2000214496,0.453094546879,0.0,0.453094546879
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070617259,0.0,0.453070617259
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306446041,0.0,0.45306446041
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058235308,0.0,0.453058235308
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087500094,0.0,0.453087500094
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084436661,0.0,0.453084436661
 06/02  06:00:00,5.26588771687,2.16185668661,0.354004218257,0.0,0.5500053624,2.2000214496,0.453093914626,0.0,0.453093914626
 06/02  07:00:00,6.02522077057,2.16185668661,0.0133265471553,0.0,1.6500160872,2.2000214496,0.46435997825,0.0112595130181,0.453100465232
 06/02  08:00:00,12.8726863884,2.16185668661,0.810733178582,0.0,4.9500482616,4.9500482616,0.45314376497,0.0,0.45314376497
 06/02  09:00:00,13.2347841431,2.16185668661,1.17283093332,0.0,4.9500482616,4.9500482616,0.453132380882,0.0,0.453132380882
 06/02  10:00:00,13.3951677134,2.16185668661,1.33321450356,0.0,4.9500482616,4.9500482616,0.453121796281,0.0,0.453121796281
 06/02  11:00:00,13.4974998699,2.16185668661,1.4355466601,0.0,4.9500482616,4.9500482616,0.453176824317,0.0,0.453176824317
 06/02  12:00:00,12.8282945754,2.16185668661,1.31634672797,0.0,4.9500482616,4.4000428992,0.453127401571,0.0,0.453127401571
 06/02  13:00:00,13.7709617735,2.16185668661,1.70900856365,0.0,4.9500482616,4.9500482616,0.45317824941,0.0,0.45317824941
 06/02  14:00:00,13.8325016666,2.16185668661,1.7705484568,0.0,4.9500482616,4.9500482616,0.45313104621,0.0,0.45313104621
 06/02  15:00:00,13.8985220886,2.16185668661,1.83656887882,0.0,4.9500482616,4.9500482616,0.453117338517,0.0,0.453117338517
 06/02  16:00:00,13.6645906895,2.16185668661,1.60263747973,0.0,4.9500482616,4.9500482616,0.453158611683,0.0,0.453158611683
 06/02  17:00:00,8.5224622069,2.16185668661,0.860551896284,0.0,2.750026812,2.750026812,0.453151760489,0.0,0.453151760489
 06/02  18:00:00,6.53448298232,2.16185668661,0.5225887589,0.0,1.6500160872,2.2000214496,0.453102636373,0.0,0.453102636373
 06/02  19:00:00,6.39197285862,2.16185668661,0.380078635202,0.0,1.6500160872,2.2000214496,0.45310385872,0.0,0.45310385872
 06/02  20:00:00,5.9428404542,2.16185668661,0.0971182598481,0.0,1.1000107248,2.2000214496,0.453114658593,0.0,0.453114658593
 06/02  21:00:00,7.76713064959,2.16185668661,0.00224178857295,0.0,1.1000107248,2.2000214496,0.453094250832,0.0,0.453094250832
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064605995,0.0,0.453064605995
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305833871,0.0,0.45305833871
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087463351,0.0,0.453087463351
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081135203,0.0,0.453081135203
 06/03  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085673136,0.0,0.453085673136
 06/03  06:00:00,4.9637373672,2.16185668661,0.0518538685868,0.0,0.5500053624,2.2000214496,0.0653613902385,0.0453613902385,0.02
 06/03  07:00:00,4.92640309542,2.16185668661,0.0145195968055,0.0,0.5500053624,2.2000214496,0.545014896422,0.0919198419707,0.453095054451
 06/03  08:00:00,6.6573800856,2.16185668661,0.0954804997846,0.0,1.6500160872,2.750026812,0.453109370716,0.0,0.453109370716
 06/03  09:00:00,6.72370744411,2.16185668661,0.161807858293,0.0,1.6500160872,2.750026812,0.453117844456,0.0,0.453117844456
 06/03  10:00:00,6.7584772126,2.16185668661,0.196577626789,0.0,1.6500160872,2.750026812,0.453109692748,0.0,0.453109692748
 06/03  11:00:00,6.77608077517,2.16185668661,0.214181189355,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  12:00:00,5.05266261422,2.16185668661,0.140779115601,0.0,0.8250080436,1.9250187684,0.453127844575,0.0,0.453127844575
 06/03  13:00:00,5.21434846814,2.16185668661,0.302464969526,0.0,0.8250080436,1.9250187684,0.453110023016,0.0,0.453110023016
 06/03  14:00:00,5.33591524215,2.16185668661,0.42403174353,0.0,0.8250080436,1.9250187684,0.453083432769,0.0,0.453083432769
 06/03  15:00:00,5.4404645741,2.16185668661,0.528581075488,0.0,0.8250080436,1.9250187684,0.453084576304,0.0,0.453084576304
 06/03  16:00:00,5.49458838558,2.16185668661,0.582704886969,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  17:00:00,4.39945180532,2.16185668661,0.312576350301,0.0,0.2750026812,1.6500160872,0.453096986478,0.0,0.453096986478
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094572927,0.0,0.453094572927
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090291861,0.0,0.453090291861
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308990832,0.0,0.45308990832
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059948969,0.0,0.453059948969
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089092276,0.0,0.453089092276
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077100874,0.0,0.453077100874
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064911132,0.0,0.453064911132
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055755676,0.0,0.453055755676
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308670806,0.0,0.45308670806
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074588301,0.0,0.453074588301
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085365639,0.0,0.453085365639
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093120412,0.0,0.453093120412
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309016954,0.0,0.45309016954
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084669473,0.0,0.453084669473
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074487672,0.0,0.453074487672
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079757625,0.0,0.453079757625
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085667004,0.0,0.453085667004
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078888105,0.0,0.453078888105
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092853844,0.0,0.453092853844
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307595075,0.0,0.45307595075
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064768819,0.0,0.453064768819
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305880486,0.0,0.45305880486
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087703215,0.0,0.453087703215
 06/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093931021,0.0,0.453093931021
 06/05  06:00:00,5.03676925704,2.16185668661,0.124885758421,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  07:00:00,6.02090532565,2.16185668661,0.00901110223038,0.0,1.6500160872,2.2000214496,0.506030961892,0.0529311459782,0.453099815914
 06/05  08:00:00,12.8583457525,2.16185668661,0.796392542643,0.0,4.9500482616,4.9500482616,0.453130664743,0.0,0.453130664743
 06/05  09:00:00,13.3295319083,2.16185668661,1.26757869852,0.0,4.9500482616,4.9500482616,0.453157373695,0.0,0.453157373695
 06/05  10:00:00,13.7436127492,2.16185668661,1.68165953935,0.0,4.9500482616,4.9500482616,0.453153332941,0.0,0.453153332941
 06/05  11:00:00,14.1037229375,2.16185668661,2.04176972764,0.0,4.9500482616,4.9500482616,0.453164109611,0.0,0.453164109611
 06/05  12:00:00,13.5768986205,2.16185668661,2.06495077309,0.0,4.9500482616,4.4000428992,0.88636304097,0.0,0.88636304097
 06/05  13:00:00,14.4300983936,2.16185668661,2.36814518379,0.0,4.9500482616,4.9500482616,0.453191600332,0.0,0.453191600332
 06/05  14:00:00,14.0847620146,2.16185668661,2.02280880479,0.0,4.9500482616,4.9500482616,0.45314951991,0.0,0.45314951991
 06/05  15:00:00,14.2357309041,2.16185668661,2.1737776943,0.0,4.9500482616,4.9500482616,0.453139450774,0.0,0.453139450774
 06/05  16:00:00,14.4456833656,2.16185668661,2.38373015582,0.0,4.9500482616,4.9500482616,0.453155022814,0.0,0.453155022814
 06/05  17:00:00,9.45738854754,2.16185668661,1.79547823692,0.0,2.750026812,2.750026812,0.453125821215,0.0,0.453125821215
 06/05  18:00:00,7.44563103678,2.16185668661,1.43373681337,0.0,1.6500160872,2.2000214496,0.453122886951,0.0,0.453122886951
 06/05  19:00:00,6.93987191782,2.16185668661,0.927977694409,0.0,1.6500160872,2.2000214496,0.453108662033,0.0,0.453108662033
 06/05  20:00:00,5.94764555137,2.16185668661,0.485756690355,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,7.93776521891,2.16185668661,0.172876357898,0.0,1.1000107248,2.2000214496,0.453089949109,0.0,0.453089949109
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085585763,0.0,0.453085585763
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077520616,0.0,0.453077520616
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070886602,0.0,0.453070886602
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064219008,0.0,0.453064219008
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305754745,0.0,0.45305754745
 06/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  06:00:00,5.25394662873,2.16185668661,0.342063130111,0.0,0.5500053624,2.2000214496,0.453067070802,0.0,0.453067070802
 06/06  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.779585126563,0.326507708742,0.453077417822
 06/06  08:00:00,12.7201687685,2.16185668661,0.658215558683,0.0,4.9500482616,4.9500482616,0.453130171325,0.0,0.453130171325
 06/06  09:00:00,13.0137268227,2.16185668661,0.951773612904,0.0,4.9500482616,4.9500482616,0.453144667611,0.0,0.453144667611
 06/06  10:00:00,13.1713719795,2.16185668661,1.10941876965,0.0,4.9500482616,4.9500482616,0.453102759559,0.0,0.453102759559
 06/06  11:00:00,13.357062791,2.16185668661,1.29510958122,0.0,4.9500482616,4.9500482616,0.453172900334,0.0,0.453172900334
 06/06  12:00:00,12.7819106666,2.16185668661,1.26996281918,0.0,4.9500482616,4.4000428992,0.453189119399,0.0,0.453189119399
 06/06  13:00:00,13.685438132,2.16185668661,1.62348492219,0.0,4.9500482616,4.9500482616,0.453176359826,0.0,0.453176359826
 06/06  14:00:00,13.831228168,2.16185668661,1.76927495819,0.0,4.9500482616,4.9500482616,0.45316159547,0.0,0.45316159547
 06/06  15:00:00,13.9922149014,2.16185668661,1.93026169161,0.0,4.9500482616,4.9500482616,0.453145763273,0.0,0.453145763273
 06/06  16:00:00,14.1418219631,2.16185668661,2.07986875326,0.0,4.9500482616,4.9500482616,0.886278476796,0.0,0.886278476796
 06/06  17:00:00,8.90903273971,2.16185668661,1.2471224291,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/06  18:00:00,6.45541523355,2.16185668661,0.443521010132,0.0,1.6500160872,2.2000214496,0.453129616188,0.0,0.453129616188
 06/06  19:00:00,6.08838943924,2.16185668661,0.0764952158284,0.0,1.6500160872,2.2000214496,0.453104558168,0.0,0.453104558168
 06/06  20:00:00,5.51031582848,2.16185668661,0.048426967462,0.0,1.1000107248,2.2000214496,0.453096856269,0.0,0.453096856269
 06/06  21:00:00,7.80293466256,2.16185668661,0.0380458015437,0.0,1.1000107248,2.2000214496,0.453094118807,0.0,0.453094118807
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082752785,0.0,0.453082752785
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076098152,0.0,0.453076098152
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069310603,0.0,0.453069310603
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062535965,0.0,0.453062535965
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530643999,0.0,0.4530643999
 06/07  06:00:00,5.00101084189,2.16185668661,0.0891273432768,0.0,0.5500053624,2.2000214496,0.453089984453,0.0,0.453089984453
 06/07  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.14822114583,0.12822114583,0.02
 06/07  08:00:00,12.4653013404,2.16185668661,0.403348130623,0.0,4.9500482616,4.9500482616,0.453146419224,0.0,0.453146419224
 06/07  09:00:00,12.7162180786,2.16185668661,0.654264868808,0.0,4.9500482616,4.9500482616,0.453155905383,0.0,0.453155905383
 06/07  10:00:00,13.0183134528,2.16185668661,0.956360242966,0.0,4.9500482616,4.9500482616,0.453142455398,0.0,0.453142455398
 06/07  11:00:00,13.1808887826,2.16185668661,1.11893557278,0.0,4.9500482616,4.9500482616,0.886285539615,0.0,0.886285539615
 06/07  12:00:00,12.2679957084,2.16185668661,0.75604786099,0.0,4.9500482616,4.4000428992,0.4531525105,0.0,0.4531525105
 06/07  13:00:00,13.1185803579,2.16185668661,1.05662714811,0.0,4.9500482616,4.9500482616,0.453158709885,0.0,0.453158709885
 06/07  14:00:00,13.3550638233,2.16185668661,1.29311061348,0.0,4.9500482616,4.9500482616,0.453145798854,0.0,0.453145798854
 06/07  15:00:00,13.5073971267,2.16185668661,1.44544391686,0.0,4.9500482616,4.9500482616,0.453100625412,0.0,0.453100625412
 06/07  16:00:00,13.3835551358,2.16185668661,1.321601926,0.0,4.9500482616,4.9500482616,0.45316979414,0.0,0.45316979414
 06/07  17:00:00,8.3101502107,2.16185668661,0.648239900082,0.0,2.750026812,2.750026812,0.453128556019,0.0,0.453128556019
 06/07  18:00:00,6.28010616757,2.16185668661,0.268211944155,0.0,1.6500160872,2.2000214496,0.453109155905,0.0,0.453109155905
 06/07  19:00:00,6.12814749471,2.16185668661,0.116253271299,0.0,1.6500160872,2.2000214496,0.453097918693,0.0,0.453097918693
 06/07  20:00:00,5.48930148447,2.16185668661,0.0274126234506,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453090489683,0.0,0.453090489683
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079939169,0.0,0.453079939169
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073156401,0.0,0.453073156401
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066319331,0.0,0.453066319331
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059437296,0.0,0.453059437296
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087974597,0.0,0.453087974597
 06/08  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,4.99818476404,2.16185668661,0.0863012654219,0.0,0.5500053624,2.2000214496,0.496753758821,0.0436667132442,0.453087045577
 06/08  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.529814284609,0.0767052910312,0.453108993577
