Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  08:00:00,12.3495897416,2.16185668661,0.287636531784,0.0,4.9500482616,4.9500482616,0.465457463496,0.0123543880773,0.453103075418
 06/08  09:00:00,12.8129014335,2.16185668661,0.750948223669,0.0,4.9500482616,4.9500482616,0.453145092359,0.0,0.453145092359
 06/08  10:00:00,13.3253802005,2.16185668661,1.26342699065,0.0,4.9500482616,4.9500482616,0.453151927201,0.0,0.453151927201
 06/08  11:00:00,13.6098380541,2.16185668661,1.54788484432,0.0,4.9500482616,4.9500482616,0.453164422715,0.0,0.453164422715
 06/08  12:00:00,12.7350977635,2.16185668661,1.22314991608,0.0,4.9500482616,4.4000428992,0.453188766411,0.0,0.453188766411
 06/08  13:00:00,13.6626741285,2.16185668661,1.6007209187,0.0,4.9500482616,4.9500482616,0.886264864615,0.0,0.886264864615
 06/08  14:00:00,13.903027277,2.16185668661,1.84107406718,0.0,4.9500482616,4.9500482616,0.453141499522,0.0,0.453141499522
 06/08  15:00:00,13.820430505,2.16185668661,1.75847729519,0.0,4.9500482616,4.9500482616,0.453103968269,0.0,0.453103968269
 06/08  16:00:00,13.9502526409,2.16185668661,1.88829943107,0.0,4.9500482616,4.9500482616,0.453151869119,0.0,0.453151869119
 06/08  17:00:00,9.09912312075,2.16185668661,1.43721281014,0.0,2.750026812,2.750026812,0.453098174609,0.0,0.453098174609
 06/08  18:00:00,7.1616751935,2.16185668661,1.14978097008,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,6.89237791114,2.16185668661,0.88048368772,0.0,1.6500160872,2.2000214496,0.453101656807,0.0,0.453101656807
 06/08  20:00:00,5.93091999606,2.16185668661,0.469031135044,0.0,1.1000107248,2.2000214496,0.453106992042,0.0,0.453106992042
 06/08  21:00:00,7.90403347094,2.16185668661,0.139144609927,0.0,1.1000107248,2.2000214496,0.453085586155,0.0,0.453085586155
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082557993,0.0,0.453082557993
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305651379,0.0,0.45305651379
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308494502,0.0,0.45308494502
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077979122,0.0,0.453077979122
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079649083,0.0,0.453079649083
 06/09  06:00:00,5.01758674466,2.16185668661,0.105703246046,0.0,0.5500053624,2.2000214496,0.496679000705,0.0435922720012,0.453086728704
 06/09  07:00:00,6.09721640141,2.16185668661,0.0853221779922,0.0,1.6500160872,2.2000214496,0.0637160440194,0.0437160440194,0.02
 06/09  08:00:00,12.9610984211,2.16185668661,0.899145211276,0.0,4.9500482616,4.9500482616,0.456954825261,0.00382098714207,0.453133838119
 06/09  09:00:00,13.5943444858,2.16185668661,1.532391276,0.0,4.9500482616,4.9500482616,0.453146387854,0.0,0.453146387854
 06/09  10:00:00,13.9808556732,2.16185668661,1.91890246342,0.0,4.9500482616,4.9500482616,0.453149193863,0.0,0.453149193863
 06/09  11:00:00,14.1253192671,2.16185668661,2.06336605728,0.0,4.9500482616,4.9500482616,0.886304253424,0.0,0.886304253424
 06/09  12:00:00,13.4422616637,2.16185668661,1.93031381627,0.0,4.9500482616,4.4000428992,0.453162138405,0.0,0.453162138405
 06/09  13:00:00,14.3574546979,2.16185668661,2.29550148809,0.0,4.9500482616,4.9500482616,0.45316614289,0.0,0.45316614289
 06/09  14:00:00,14.4861459194,2.16185668661,2.42419270956,0.0,4.9500482616,4.9500482616,0.453113322219,0.0,0.453113322219
 06/09  15:00:00,14.5658224377,2.16185668661,2.50386922784,0.0,4.9500482616,4.9500482616,0.453135272929,0.0,0.453135272929
 06/09  16:00:00,14.7593309263,2.16185668661,2.6973777165,0.0,4.9500482616,4.9500482616,0.453130307316,0.0,0.453130307316
 06/09  17:00:00,9.59079380389,2.16185668661,1.92888349328,0.0,2.750026812,2.750026812,0.453114826664,0.0,0.453114826664
 06/09  18:00:00,7.42829284524,2.16185668661,1.41639862182,0.0,1.6500160872,2.2000214496,0.453111820935,0.0,0.453111820935
 06/09  19:00:00,7.12562334285,2.16185668661,1.11372911943,0.0,1.6500160872,2.2000214496,0.453107581022,0.0,0.453107581022
 06/09  20:00:00,6.25439126144,2.16185668661,0.792502400428,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  21:00:00,8.31833959812,2.16185668661,0.553450737105,0.0,1.1000107248,2.2000214496,0.453091960835,0.0,0.453091960835
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081193431,0.0,0.453081193431
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307415965,0.0,0.45307415965
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067114529,0.0,0.453067114529
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060024061,0.0,0.453060024061
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089946336,0.0,0.453089946336
 06/10  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,5.31488015857,2.16185668661,0.402996659959,0.0,0.5500053624,2.2000214496,0.4660277881,0.0129407303034,0.453087057797
 06/10  07:00:00,4.99537448614,2.16185668661,0.0834909875235,0.0,0.5500053624,2.2000214496,0.464885050641,0.011785015507,0.453100035134
 06/10  08:00:00,6.74695675111,2.16185668661,0.18505716529,0.0,1.6500160872,2.750026812,0.453085399228,0.0,0.453085399228
 06/10  09:00:00,6.83278006924,2.16185668661,0.270880483425,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  10:00:00,6.92581526716,2.16185668661,0.363915681346,0.0,1.6500160872,2.750026812,0.45308132137,0.0,0.45308132137
 06/10  11:00:00,7.11013997147,2.16185668661,0.548240385651,0.0,1.6500160872,2.750026812,0.453121533485,0.0,0.453121533485
 06/10  12:00:00,5.28574437126,2.16185668661,0.373860872644,0.0,0.8250080436,1.9250187684,0.453112051899,0.0,0.453112051899
 06/10  13:00:00,5.41916737265,2.16185668661,0.507283874031,0.0,0.8250080436,1.9250187684,0.453114183515,0.0,0.453114183515
 06/10  14:00:00,5.49109288855,2.16185668661,0.579209389935,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  15:00:00,5.4492557335,2.16185668661,0.537372234887,0.0,0.8250080436,1.9250187684,0.453100537506,0.0,0.453100537506
 06/10  16:00:00,5.51052940688,2.16185668661,0.598645908269,0.0,0.8250080436,1.9250187684,0.453099081582,0.0,0.453099081582
 06/10  17:00:00,4.77897013095,2.16185668661,0.692094675937,0.0,0.2750026812,1.6500160872,0.453071196976,0.0,0.453071196976
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089507496,0.0,0.453089507496
 06/10  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093869905,0.0,0.453093869905
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089155793,0.0,0.453089155793
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079753319,0.0,0.453079753319
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070482841,0.0,0.453070482841
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076276518,0.0,0.453076276518
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079484268,0.0,0.453079484268
 06/11  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081017914,0.0,0.453081017914
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084620928,0.0,0.453084620928
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308940644,0.0,0.45308940644
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085112642,0.0,0.453085112642
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092592214,0.0,0.453092592214
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081318902,0.0,0.453081318902
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081231648,0.0,0.453081231648
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064412031,0.0,0.453064412031
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088572853,0.0,0.453088572853
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308713349,0.0,0.45308713349
 06/11  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093783999,0.0,0.453093783999
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307789748,0.0,0.45307789748
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081044604,0.0,0.453081044604
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072954002,0.0,0.453072954002
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065662746,0.0,0.453065662746
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058365085,0.0,0.453058365085
 06/12  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,4.97006378075,2.16185668661,0.0581802821326,0.0,0.5500053624,2.2000214496,0.495150956505,0.0420631216224,0.453087834883
 06/12  07:00:00,6.01851495883,2.16185668661,0.00662073541667,0.0,1.6500160872,2.2000214496,0.467621181904,0.0145047706507,0.453116411253
 06/12  08:00:00,13.0637142125,2.16185668661,1.00176100269,0.0,4.9500482616,4.9500482616,0.45314595981,0.0,0.45314595981
 06/12  09:00:00,13.6861562667,2.16185668661,1.62420305687,0.0,4.9500482616,4.9500482616,0.453139222174,0.0,0.453139222174
 06/12  10:00:00,14.0383644734,2.16185668661,1.97641126362,0.0,4.9500482616,4.9500482616,0.453159544884,0.0,0.453159544884
 06/12  11:00:00,14.1506660429,2.16185668661,2.08871283312,0.0,4.9500482616,4.9500482616,0.453162651791,0.0,0.453162651791
 06/12  12:00:00,13.3804095043,2.16185668661,1.8684616569,0.0,4.9500482616,4.4000428992,0.453178974459,0.0,0.453178974459
 06/12  13:00:00,14.1959987905,2.16185668661,2.13404558072,0.0,4.9500482616,4.9500482616,0.45318287831,0.0,0.45318287831
 06/12  14:00:00,14.1938294265,2.16185668661,2.13187621666,0.0,4.9500482616,4.9500482616,0.453143425881,0.0,0.453143425881
 06/12  15:00:00,14.1555680911,2.16185668661,2.09361488126,0.0,4.9500482616,4.9500482616,0.453134887593,0.0,0.453134887593
 06/12  16:00:00,13.6767188336,2.16185668661,1.61476562379,0.0,4.9500482616,4.9500482616,0.4531647681,0.0,0.4531647681
 06/12  17:00:00,8.34160068757,2.16185668661,0.679690376956,0.0,2.750026812,2.750026812,0.453133712374,0.0,0.453133712374
 06/12  18:00:00,6.4059283975,2.16185668661,0.394034174086,0.0,1.6500160872,2.2000214496,0.453119395701,0.0,0.453119395701
 06/12  19:00:00,6.23943958522,2.16185668661,0.2275453618,0.0,1.6500160872,2.2000214496,0.453098425074,0.0,0.453098425074
 06/12  20:00:00,5.55766923478,2.16185668661,0.0957803737639,0.0,1.1000107248,2.2000214496,0.453107303556,0.0,0.453107303556
 06/12  21:00:00,7.81321492614,2.16185668661,0.0483260651255,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083937757,0.0,0.453083937757
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307630158,0.0,0.45307630158
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068975525,0.0,0.453068975525
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061576297,0.0,0.453061576297
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054174124,0.0,0.453054174124
 06/13  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059022949,0.0,0.453059022949
 06/13  06:00:00,5.03438192252,2.16185668661,0.122498423904,0.0,0.5500053624,2.2000214496,0.0632393402633,0.0432393402633,0.02
 06/13  07:00:00,6.14748231017,2.16185668661,0.135588086757,0.0,1.6500160872,2.2000214496,0.479800047053,0.0266957779337,0.45310426912
 06/13  08:00:00,13.2785691876,2.16185668661,1.21661597774,0.0,4.9500482616,4.9500482616,0.453147056878,0.0,0.453147056878
 06/13  09:00:00,13.7904369538,2.16185668661,1.72848374396,0.0,4.9500482616,4.9500482616,0.453149112727,0.0,0.453149112727
 06/13  10:00:00,14.0898050819,2.16185668661,2.02785187211,0.0,4.9500482616,4.9500482616,0.453153163342,0.0,0.453153163342
 06/13  11:00:00,14.3870129878,2.16185668661,2.32505977794,0.0,4.9500482616,4.9500482616,0.453175083243,0.0,0.453175083243
 06/13  12:00:00,13.8559517687,2.16185668661,2.34400392129,0.0,4.9500482616,4.4000428992,0.453175662687,0.0,0.453175662687
 06/13  13:00:00,14.8709118751,2.16185668661,2.80895866527,0.0,4.9500482616,4.9500482616,0.886374422728,0.0,0.886374422728
 06/13  14:00:00,14.9861817789,2.16185668661,2.92422856906,0.0,4.9500482616,4.9500482616,0.453106810867,0.0,0.453106810867
 06/13  15:00:00,15.0902409689,2.16185668661,3.02828775912,0.0,4.9500482616,4.9500482616,0.453125291553,0.0,0.453125291553
 06/13  16:00:00,15.2446224209,2.16185668661,3.18266921106,0.0,4.9500482616,4.9500482616,0.453165458335,0.0,0.453165458335
 06/13  17:00:00,10.0961456172,2.16185668661,2.43423530655,0.0,2.750026812,2.750026812,0.453125648728,0.0,0.453125648728
 06/13  18:00:00,7.82680034504,2.16185668661,1.81490612162,0.0,1.6500160872,2.2000214496,0.453116890766,0.0,0.453116890766
 06/13  19:00:00,7.62540842488,2.16185668661,1.61351420146,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,6.70923815321,2.16185668661,1.2473492922,0.0,1.1000107248,2.2000214496,0.453101797802,0.0,0.453101797802
 06/13  21:00:00,8.49348249389,2.16185668661,0.728593632875,0.0,1.1000107248,2.2000214496,0.453085621814,0.0,0.453085621814
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083916836,0.0,0.453083916836
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057355314,0.0,0.453057355314
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085222502,0.0,0.453085222502
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077745231,0.0,0.453077745231
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076571056,0.0,0.453076571056
 06/14  06:00:00,5.47762756769,2.16185668661,0.565744069073,0.0,0.5500053624,2.2000214496,0.453083721112,0.0,0.453083721112
 06/14  07:00:00,6.57823461011,2.16185668661,0.566340386692,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,14.1310202799,2.16185668661,2.06906707013,0.0,4.9500482616,4.9500482616,0.453120964811,0.0,0.453120964811
 06/14  09:00:00,14.7512623489,2.16185668661,2.68930913911,0.0,4.9500482616,4.9500482616,0.453152180834,0.0,0.453152180834
 06/14  10:00:00,15.034385685,2.16185668661,2.97243247515,0.0,4.9500482616,4.9500482616,0.886307939448,0.0,0.886307939448
 06/14  11:00:00,15.1236332077,2.16185668661,3.06167999788,0.0,4.9500482616,4.9500482616,0.453159371283,0.0,0.453159371283
 06/14  12:00:00,14.3459622841,2.16185668661,2.83401443667,0.0,4.9500482616,4.4000428992,0.45318088711,0.0,0.45318088711
 06/14  13:00:00,15.1660706713,2.16185668661,3.10411746148,0.0,4.9500482616,4.9500482616,0.453182595703,0.0,0.453182595703
 06/14  14:00:00,15.3344780563,2.16185668661,3.27252484645,0.0,4.9500482616,4.9500482616,0.453126237528,0.0,0.453126237528
 06/14  15:00:00,15.6353994015,2.16185668661,3.57344619168,0.0,4.9500482616,4.9500482616,0.453145291177,0.0,0.453145291177
 06/14  16:00:00,15.8491068289,2.16185668661,3.78715361908,0.0,4.9500482616,4.9500482616,0.453138708731,0.0,0.453138708731
 06/14  17:00:00,10.5559749944,2.16185668661,2.89406468376,0.0,2.750026812,2.750026812,0.453120638901,0.0,0.453120638901
 06/14  18:00:00,8.41060026268,2.16185668661,2.39870603927,0.0,1.6500160872,2.2000214496,0.453115547517,0.0,0.453115547517
 06/14  19:00:00,8.26521247585,2.16185668661,2.25331825244,0.0,1.6500160872,2.2000214496,0.453102584839,0.0,0.453102584839
 06/14  20:00:00,7.19358874901,2.16185668661,1.731699888,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,8.92031162405,2.16185668661,1.15542276303,0.0,1.1000107248,2.2000214496,0.453101554495,0.0,0.453101554495
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083210947,0.0,0.453083210947
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075191488,0.0,0.453075191488
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066342207,0.0,0.453066342207
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305874109,0.0,0.45305874109
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086478618,0.0,0.453086478618
 06/15  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  06:00:00,5.79712007932,2.16185668661,0.885236580703,0.0,0.5500053624,2.2000214496,0.453084365067,0.0,0.453084365067
 06/15  07:00:00,6.92650273014,2.16185668661,0.914608506723,0.0,1.6500160872,2.2000214496,0.45310452627,0.0,0.45310452627
 06/15  08:00:00,14.4858520861,2.16185668661,2.4238988763,0.0,4.9500482616,4.9500482616,0.453138702733,0.0,0.453138702733
 06/15  09:00:00,15.1414472063,2.16185668661,3.07949399643,0.0,4.9500482616,4.9500482616,0.45314789262,0.0,0.45314789262
 06/15  10:00:00,15.6401000459,2.16185668661,3.57814683604,0.0,4.9500482616,4.9500482616,0.45315178369,0.0,0.45315178369
 06/15  11:00:00,15.7336503277,2.16185668661,3.67169711789,0.0,4.9500482616,4.9500482616,0.453173297233,0.0,0.453173297233
 06/15  12:00:00,14.9419645661,2.16185668661,3.43001671871,0.0,4.9500482616,4.4000428992,0.453188591274,0.0,0.453188591274
 06/15  13:00:00,15.945549609,2.16185668661,3.88359639921,0.0,4.9500482616,4.9500482616,0.453170467477,0.0,0.453170467477
 06/15  14:00:00,16.134254623,2.16185668661,4.0723014132,0.0,4.9500482616,4.9500482616,0.453150324333,0.0,0.453150324333
 06/15  15:00:00,16.3490762757,2.16185668661,4.28712306587,0.0,4.9500482616,4.9500482616,0.453130547428,0.0,0.453130547428
 06/15  16:00:00,16.7061897075,2.16185668661,4.64423649771,0.0,4.9500482616,4.9500482616,0.886265707134,0.0,0.886265707134
 06/15  17:00:00,11.2855344687,2.16185668661,3.62362415811,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/15  18:00:00,8.95543967495,2.16185668661,2.94354545154,0.0,1.6500160872,2.2000214496,0.453114794159,0.0,0.453114794159
 06/15  19:00:00,8.70075913171,2.16185668661,2.6888649083,0.0,1.6500160872,2.2000214496,0.453105644786,0.0,0.453105644786
 06/15  20:00:00,7.70113888588,2.16185668661,2.23925002486,0.0,1.1000107248,2.2000214496,0.453108691577,0.0,0.453108691577
 06/15  21:00:00,9.5124192697,2.16185668661,1.74753040869,0.0,1.1000107248,2.2000214496,0.453085585214,0.0,0.453085585214
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085388888,0.0,0.453085388888
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077640486,0.0,0.453077640486
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068585773,0.0,0.453068585773
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060887039,0.0,0.453060887039
 06/16  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063456409,0.0,0.453063456409
 06/16  06:00:00,6.07117028129,2.16185668661,1.15928678267,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,7.24582693603,2.16185668661,1.23393271262,0.0,1.6500160872,2.2000214496,0.453094583958,0.0,0.453094583958
 06/16  08:00:00,14.8648007919,2.16185668661,2.80284758206,0.0,4.9500482616,4.9500482616,0.453145128062,0.0,0.453145128062
 06/16  09:00:00,15.6889828357,2.16185668661,3.62702962587,0.0,4.9500482616,4.9500482616,0.453153734698,0.0,0.453153734698
 06/16  10:00:00,16.359057607,2.16185668661,4.29710439719,0.0,4.9500482616,4.9500482616,0.453152825748,0.0,0.453152825748
 06/16  11:00:00,16.8500650123,2.16185668661,4.78811180247,0.0,4.9500482616,4.9500482616,0.453161958944,0.0,0.453161958944
 06/16  12:00:00,16.2083064804,2.16185668661,4.69635863297,0.0,4.9500482616,4.4000428992,0.886360940407,0.0,0.886360940407
 06/16  13:00:00,16.6543241381,2.16185668661,4.59237092827,0.0,4.9500482616,4.9500482616,0.453178651705,0.0,0.453178651705
 06/16  14:00:00,16.4751613323,2.16185668661,4.41320812244,0.0,4.9500482616,4.9500482616,0.453135978752,0.0,0.453135978752
 06/16  15:00:00,16.6194243538,2.16185668661,4.55747114394,0.0,4.9500482616,4.9500482616,0.453124492155,0.0,0.453124492155
 06/16  16:00:00,16.5654467256,2.16185668661,4.5034935158,0.0,4.9500482616,4.9500482616,0.453160694405,0.0,0.453160694405
 06/16  17:00:00,11.1244261697,2.16185668661,3.46251585904,0.0,2.750026812,2.750026812,0.45311534871,0.0,0.45311534871
 06/16  18:00:00,9.14509389544,2.16185668661,3.13319967202,0.0,1.6500160872,2.2000214496,0.453103602449,0.0,0.453103602449
 06/16  19:00:00,8.98636598056,2.16185668661,2.97447175714,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/16  20:00:00,7.81440143582,2.16185668661,2.35251257481,0.0,1.1000107248,2.2000214496,0.453109776915,0.0,0.453109776915
 06/16  21:00:00,9.64557740528,2.16185668661,1.88068854426,0.0,1.1000107248,2.2000214496,0.453094629774,0.0,0.453094629774
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085874611,0.0,0.453085874611
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079603858,0.0,0.453079603858
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070431258,0.0,0.453070431258
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062635639,0.0,0.453062635639
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057758011,0.0,0.453057758011
 06/17  06:00:00,6.69499654184,2.16185668661,1.78311304323,0.0,0.5500053624,2.2000214496,0.453084590247,0.0,0.453084590247
 06/17  07:00:00,6.2639754635,2.16185668661,1.35209196488,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  08:00:00,8.38064440507,2.16185668661,1.81874481925,0.0,1.6500160872,2.750026812,0.453092710652,0.0,0.453092710652
 06/17  09:00:00,8.8063578641,2.16185668661,2.24445827828,0.0,1.6500160872,2.750026812,0.45312041811,0.0,0.45312041811
 06/17  10:00:00,9.07043787821,2.16185668661,2.50853829239,0.0,1.6500160872,2.750026812,0.453102708686,0.0,0.453102708686
 06/17  11:00:00,9.30522898865,2.16185668661,2.74332940284,0.0,1.6500160872,2.750026812,0.453119781364,0.0,0.453119781364
 06/17  12:00:00,7.51737168419,2.16185668661,2.60548818558,0.0,0.8250080436,1.9250187684,0.453119460685,0.0,0.453119460685
 06/17  13:00:00,7.65164453333,2.16185668661,2.73976103472,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,7.69634565047,2.16185668661,2.78446215186,0.0,0.8250080436,1.9250187684,0.45309973606,0.0,0.45309973606
 06/17  15:00:00,7.75989625141,2.16185668661,2.8480127528,0.0,0.8250080436,1.9250187684,0.453099635047,0.0,0.453099635047
 06/17  16:00:00,7.97330587302,2.16185668661,3.0614223744,0.0,0.8250080436,1.9250187684,0.453100228813,0.0,0.453100228813
 06/17  17:00:00,6.97635823499,2.16185668661,2.88948277997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,2.16588159588,0.154584995246,0.0862778322261,0.0,0.2750026812,1.6500160872,0.453084593582,0.0,0.453084593582
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309124454,0.0,0.45309124454
 06/17  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096421725,0.0,0.453096421725
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067331945,0.0,0.453067331945
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078548665,0.0,0.453078548665
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083809008,0.0,0.453083809008
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068956747,0.0,0.453068956747
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055599306,0.0,0.453055599306
 06/18  05:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071795031,0.0,0.453071795031
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,2.17168784549,0.168597278116,0.0780717989715,0.0,0.2750026812,1.6500160872,0.453088075346,0.0,0.453088075346
 06/18  09:00:00,2.44366331684,0.337194556231,0.181449992203,0.0,0.2750026812,1.6500160872,0.453089399334,0.0,0.453089399334
 06/18  10:00:00,2.32322882565,0.269755644985,0.128454412259,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088340667,0.0,0.453088340667
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086290039,0.0,0.453086290039
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077622866,0.0,0.453077622866
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082503371,0.0,0.453082503371
 06/18  16:00:00,2.16594942389,0.165626780621,0.0753038748645,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,2.36027279613,0.265002848993,0.170251178735,0.0,0.2750026812,1.6500160872,0.453082598158,0.0,0.453082598158
 06/18  18:00:00,2.48443910056,0.331253561242,0.228166770915,0.0,0.2750026812,1.6500160872,0.453080743423,0.0,0.453080743423
 06/18  19:00:00,2.35096604649,0.265002848993,0.160944429095,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,2.10904511378,0.132501424497,0.0515249208825,0.0,0.2750026812,1.6500160872,0.453088033164,0.0,0.453088033164
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091931113,0.0,0.453091931113
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080218446,0.0,0.453080218446
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083692376,0.0,0.453083692376
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076363432,0.0,0.453076363432
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068331828,0.0,0.453068331828
 06/19  05:00:00,3.901526812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070532561,0.0,0.453070532561
 06/19  06:00:00,5.55529143359,2.16185668661,0.643407934975,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.6224966793,2.16185668661,0.61060245588,0.0,1.6500160872,2.2000214496,0.453110482224,0.0,0.453110482224
 06/19  08:00:00,14.1890795373,2.16185668661,2.12712632744,0.0,4.9500482616,4.9500482616,0.453141550274,0.0,0.453141550274
 06/19  09:00:00,14.6305076194,2.16185668661,2.56855440958,0.0,4.9500482616,4.9500482616,0.453145540186,0.0,0.453145540186
 06/19  10:00:00,14.752052074,2.16185668661,2.69009886417,0.0,4.9500482616,4.9500482616,0.453148981957,0.0,0.453148981957
 06/19  11:00:00,14.7352329366,2.16185668661,2.67327972675,0.0,4.9500482616,4.9500482616,0.453162445999,0.0,0.453162445999
 06/19  12:00:00,14.0999175992,2.16185668661,2.58796975174,0.0,4.9500482616,4.4000428992,0.886356165992,0.0,0.886356165992
 06/19  13:00:00,15.0606859385,2.16185668661,2.99873272871,0.0,4.9500482616,4.9500482616,0.453144390257,0.0,0.453144390257
 06/19  14:00:00,15.1940720755,2.16185668661,3.13211886565,0.0,4.9500482616,4.9500482616,0.453129636997,0.0,0.453129636997
 06/19  15:00:00,15.3508797621,2.16185668661,3.2889265523,0.0,4.9500482616,4.9500482616,0.453116857121,0.0,0.453116857121
 06/19  16:00:00,15.648028998,2.16185668661,3.58607578816,0.0,4.9500482616,4.9500482616,0.453150715256,0.0,0.453150715256
 06/19  17:00:00,10.5134312863,2.16185668661,2.85152097568,0.0,2.750026812,2.750026812,0.453123124068,0.0,0.453123124068
 06/19  18:00:00,8.39447396382,2.16185668661,2.38257974041,0.0,1.6500160872,2.2000214496,0.453117372638,0.0,0.453117372638
 06/19  19:00:00,8.13670611957,2.16185668661,2.12481189616,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/19  20:00:00,7.0190427884,2.16185668661,1.55715392738,0.0,1.1000107248,2.2000214496,0.45310891461,0.0,0.45310891461
 06/19  21:00:00,8.81266147518,2.16185668661,1.04777261417,0.0,1.1000107248,2.2000214496,0.453095119762,0.0,0.453095119762
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307460476,0.0,0.45307460476
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065355912,0.0,0.453065355912
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057243568,0.0,0.453057243568
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084445714,0.0,0.453084445714
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308258776,0.0,0.45308258776
 06/20  06:00:00,5.5164322729,2.16185668661,0.604548774285,0.0,0.5500053624,2.2000214496,0.453088665109,0.0,0.453088665109
 06/20  07:00:00,6.51311154154,2.16185668661,0.501217318121,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  08:00:00,13.9678565715,2.16185668661,1.90590336167,0.0,4.9500482616,4.9500482616,0.453124103977,0.0,0.453124103977
 06/20  09:00:00,14.5505987985,2.16185668661,2.48864558864,0.0,4.9500482616,4.9500482616,0.453139069074,0.0,0.453139069074
 06/20  10:00:00,14.7973341883,2.16185668661,2.73538097847,0.0,4.9500482616,4.9500482616,0.886289623803,0.0,0.886289623803
 06/20  11:00:00,15.024154763,2.16185668661,2.96220155323,0.0,4.9500482616,4.9500482616,0.453165290102,0.0,0.453165290102
 06/20  12:00:00,14.3948595904,2.16185668661,2.88291174303,0.0,4.9500482616,4.4000428992,0.453190414943,0.0,0.453190414943
 06/20  13:00:00,15.3278108317,2.16185668661,3.26585762186,0.0,4.9500482616,4.9500482616,0.453163315042,0.0,0.453163315042
 06/20  14:00:00,15.5605576085,2.16185668661,3.49860439868,0.0,4.9500482616,4.9500482616,0.453105793539,0.0,0.453105793539
 06/20  15:00:00,15.7394250048,2.16185668661,3.67747179494,0.0,4.9500482616,4.9500482616,0.453093462299,0.0,0.453093462299
 06/20  16:00:00,15.8751621451,2.16185668661,3.81320893525,0.0,4.9500482616,4.9500482616,0.453143261884,0.0,0.453143261884
 06/20  17:00:00,10.6703370731,2.16185668661,3.00842676249,0.0,2.750026812,2.750026812,0.453115854741,0.0,0.453115854741
 06/20  18:00:00,8.61280639879,2.16185668661,2.60091217537,0.0,1.6500160872,2.2000214496,0.453115501718,0.0,0.453115501718
 06/20  19:00:00,8.33140415686,2.16185668661,2.31950993344,0.0,1.6500160872,2.2000214496,0.453105677285,0.0,0.453105677285
 06/20  20:00:00,7.20476791682,2.16185668661,1.7428790558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/20  21:00:00,9.00992738265,2.16185668661,1.24503852163,0.0,1.1000107248,2.2000214496,0.453090664762,0.0,0.453090664762
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084564727,0.0,0.453084564727
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074987704,0.0,0.453074987704
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066837091,0.0,0.453066837091
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058651817,0.0,0.453058651817
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085735248,0.0,0.453085735248
 06/21  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  06:00:00,5.76570109351,2.16185668661,0.853817594892,0.0,0.5500053624,2.2000214496,0.453077077978,0.0,0.453077077978
 06/21  07:00:00,6.57913990231,2.16185668661,0.567245678891,0.0,1.6500160872,2.2000214496,0.453108315636,0.0,0.453108315636
 06/21  08:00:00,13.625935024,2.16185668661,1.5639818142,0.0,4.9500482616,4.9500482616,0.45310776878,0.0,0.45310776878
 06/21  09:00:00,14.0092803463,2.16185668661,1.94732713653,0.0,4.9500482616,4.9500482616,0.453144074339,0.0,0.453144074339
 06/21  10:00:00,14.6100272032,2.16185668661,2.54807399337,0.0,4.9500482616,4.9500482616,0.453144627977,0.0,0.453144627977
 06/21  11:00:00,15.0827703136,2.16185668661,3.02081710376,0.0,4.9500482616,4.9500482616,0.453166970931,0.0,0.453166970931
 06/21  12:00:00,14.6549343619,2.16185668661,3.14298651444,0.0,4.9500482616,4.4000428992,0.453177513419,0.0,0.453177513419
 06/21  13:00:00,15.3314742927,2.16185668661,3.26952108284,0.0,4.9500482616,4.9500482616,0.453176900006,0.0,0.453176900006
 06/21  14:00:00,15.7573159631,2.16185668661,3.69536275333,0.0,4.9500482616,4.9500482616,0.453132181436,0.0,0.453132181436
 06/21  15:00:00,15.9474772119,2.16185668661,3.8855240021,0.0,4.9500482616,4.9500482616,0.453118256687,0.0,0.453118256687
 06/21  16:00:00,16.2361769295,2.16185668661,4.17422371965,0.0,4.9500482616,4.9500482616,0.453159969716,0.0,0.453159969716
 06/21  17:00:00,10.9344930257,2.16185668661,3.27258271512,0.0,2.750026812,2.750026812,0.453122009036,0.0,0.453122009036
 06/21  18:00:00,8.29944361124,2.16185668661,2.28754938782,0.0,1.6500160872,2.2000214496,0.453115115069,0.0,0.453115115069
 06/21  19:00:00,7.91109223872,2.16185668661,1.89919801531,0.0,1.6500160872,2.2000214496,0.453081513415,0.0,0.453081513415
 06/21  20:00:00,7.04810645509,2.16185668661,1.58621759407,0.0,1.1000107248,2.2000214496,0.453095659697,0.0,0.453095659697
 06/21  21:00:00,8.72090669102,2.16185668661,1.33985116334,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308666802,0.0,0.45308666802
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078420859,0.0,0.453078420859
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070202833,0.0,0.453070202833
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061926796,0.0,0.453061926796
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308887695,0.0,0.45308887695
 06/22  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058996744,0.0,0.453058996744
 06/22  06:00:00,5.79043129439,2.16185668661,0.878547795779,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.55045747213,2.16185668661,0.538563248714,0.0,1.6500160872,2.2000214496,0.453093655423,0.0,0.453093655423
 06/22  08:00:00,13.9617973993,2.16185668661,1.8998441895,0.0,4.9500482616,4.9500482616,0.453129095635,0.0,0.453129095635
 06/22  09:00:00,14.4056458748,2.16185668661,2.34369266497,0.0,4.9500482616,4.9500482616,0.453133251013,0.0,0.453133251013
 06/22  10:00:00,14.770431869,2.16185668661,2.70847865914,0.0,4.9500482616,4.9500482616,0.453141788505,0.0,0.453141788505
 06/22  11:00:00,15.2259375577,2.16185668661,3.16398434786,0.0,4.9500482616,4.9500482616,0.453166002135,0.0,0.453166002135
 06/22  12:00:00,14.6483848257,2.16185668661,3.13643697828,0.0,4.9500482616,4.4000428992,0.453181995911,0.0,0.453181995911
 06/22  13:00:00,15.9422806817,2.16185668661,3.88032747191,0.0,4.9500482616,4.9500482616,0.453183642208,0.0,0.453183642208
 06/22  14:00:00,16.2744840696,2.16185668661,4.21253085976,0.0,4.9500482616,4.9500482616,0.453167967596,0.0,0.453167967596
 06/22  15:00:00,16.3339954567,2.16185668661,4.27204224689,0.0,4.9500482616,4.9500482616,0.453138245519,0.0,0.453138245519
 06/22  16:00:00,16.3694942536,2.16185668661,4.30754104382,0.0,4.9500482616,4.9500482616,0.886270267749,0.0,0.886270267749
 06/22  17:00:00,10.6933170043,2.16185668661,3.03140669368,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/22  18:00:00,8.04395051167,2.16185668661,2.03205628825,0.0,1.6500160872,2.2000214496,0.453118874527,0.0,0.453118874527
 06/22  19:00:00,7.29572987032,2.16185668661,1.28383564691,0.0,1.6500160872,2.2000214496,0.453110786324,0.0,0.453110786324
 06/22  20:00:00,6.32199929197,2.16185668661,0.860110430953,0.0,1.1000107248,2.2000214496,0.453100858723,0.0,0.453100858723
 06/22  21:00:00,8.13891009969,2.16185668661,0.757854572005,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087854073,0.0,0.453087854073
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075221958,0.0,0.453075221958
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306693629,0.0,0.45306693629
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058553967,0.0,0.453058553967
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308542851,0.0,0.45308542851
 06/23  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089029349,0.0,0.453089029349
 06/23  06:00:00,6.07168014561,2.16185668661,1.159796647,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,7.24967280172,2.16185668661,1.2377785783,0.0,1.6500160872,2.2000214496,0.453099530263,0.0,0.453099530263
 06/23  08:00:00,15.2819638383,2.16185668661,3.22001062847,0.0,4.9500482616,4.9500482616,0.453142479425,0.0,0.453142479425
 06/23  09:00:00,15.7153953734,2.16185668661,3.65344216359,0.0,4.9500482616,4.9500482616,0.453144543363,0.0,0.453144543363
 06/23  10:00:00,15.8088822561,2.16185668661,3.74692904627,0.0,4.9500482616,4.9500482616,0.453151675665,0.0,0.453151675665
 06/23  11:00:00,15.9763771709,2.16185668661,3.91442396113,0.0,4.9500482616,4.9500482616,0.453116921525,0.0,0.453116921525
 06/23  12:00:00,14.5747303851,2.16185668661,3.06278253768,0.0,4.9500482616,4.4000428992,0.453177016369,0.0,0.453177016369
 06/23  13:00:00,14.7732866201,2.16185668661,2.71133341031,0.0,4.9500482616,4.9500482616,0.886363294653,0.0,0.886363294653
 06/23  14:00:00,14.9299156572,2.16185668661,2.86796244739,0.0,4.9500482616,4.9500482616,0.453121321367,0.0,0.453121321367
 06/23  15:00:00,14.8591452819,2.16185668661,2.79719207213,0.0,4.9500482616,4.9500482616,0.45313404658,0.0,0.45313404658
 06/23  16:00:00,14.7707261682,2.16185668661,2.70877295838,0.0,4.9500482616,4.9500482616,0.453140148364,0.0,0.453140148364
 06/23  17:00:00,9.57891420204,2.16185668661,1.91700389143,0.0,2.750026812,2.750026812,0.453112459736,0.0,0.453112459736
 06/23  18:00:00,7.55464886129,2.16185668661,1.54275463787,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  19:00:00,7.40751267562,2.16185668661,1.3956184522,0.0,1.6500160872,2.2000214496,0.453089737761,0.0,0.453089737761
 06/23  20:00:00,6.69913684168,2.16185668661,1.23724798067,0.0,1.1000107248,2.2000214496,0.453097381409,0.0,0.453097381409
 06/23  21:00:00,8.51742487,2.16185668661,1.13636934232,0.0,1.1000107248,2.2000214496,0.453074299617,0.0,0.453074299617
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064791987,0.0,0.453064791987
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056417459,0.0,0.453056417459
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308320164,0.0,0.45308320164
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074761927,0.0,0.453074761927
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074480995,0.0,0.453074480995
 06/24  06:00:00,6.03332240319,2.16185668661,1.12143890458,0.0,0.5500053624,2.2000214496,0.453077655125,0.0,0.453077655125
 06/24  07:00:00,5.53053626263,2.16185668661,0.618652764013,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,7.53479208512,2.16185668661,0.972892499301,0.0,1.6500160872,2.750026812,0.453074279808,0.0,0.453074279808
 06/24  09:00:00,7.72380984102,2.16185668661,1.1619102552,0.0,1.6500160872,2.750026812,0.453116156071,0.0,0.453116156071
 06/24  10:00:00,7.85821786566,2.16185668661,1.29631827984,0.0,1.6500160872,2.750026812,0.453102142891,0.0,0.453102142891
 06/24  11:00:00,8.112237536,2.16185668661,1.55033795019,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  12:00:00,6.28262158355,2.16185668661,1.37073808494,0.0,0.8250080436,1.9250187684,0.453120238675,0.0,0.453120238675
 06/24  13:00:00,6.78068204516,2.16185668661,1.86879854654,0.0,0.8250080436,1.9250187684,0.453110580627,0.0,0.453110580627
 06/24  14:00:00,7.11373573692,2.16185668661,2.2018522383,0.0,0.8250080436,1.9250187684,0.453097238297,0.0,0.453097238297
 06/24  15:00:00,6.9082445143,2.16185668661,1.99636101568,0.0,0.8250080436,1.9250187684,0.45310631767,0.0,0.45310631767
 06/24  16:00:00,6.25194481781,2.16185668661,1.3400613192,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,5.21318949405,2.16185668661,1.12631403903,0.0,0.2750026812,1.6500160872,0.453090169223,0.0,0.453090169223
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093649758,0.0,0.453093649758
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083411739,0.0,0.453083411739
 06/24  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086621748,0.0,0.453086621748
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058833291,0.0,0.453058833291
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085602286,0.0,0.453085602286
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071359043,0.0,0.453071359043
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057485364,0.0,0.453057485364
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086386691,0.0,0.453086386691
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074950136,0.0,0.453074950136
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061105819,0.0,0.453061105819
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081758147,0.0,0.453081758147
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307458679,0.0,0.45307458679
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074268508,0.0,0.453074268508
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078843749,0.0,0.453078843749
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065385851,0.0,0.453065385851
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086033455,0.0,0.453086033455
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072208419,0.0,0.453072208419
 06/25  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077012019,0.0,0.453077012019
 06/25  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074013585,0.0,0.453074013585
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075868447,0.0,0.453075868447
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064666544,0.0,0.453064666544
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056038666,0.0,0.453056038666
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082628941,0.0,0.453082628941
 06/26  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,4.9636199835,2.16185668661,0.0517364848888,0.0,0.5500053624,2.2000214496,0.494684263451,0.0415934835249,0.453090779926
 06/26  07:00:00,6.0421311071,2.16185668661,0.0302368836814,0.0,1.6500160872,2.2000214496,0.512824571269,0.0597070860991,0.45311748517
 06/26  08:00:00,12.3190573512,2.16185668661,0.257104141387,0.0,4.9500482616,4.9500482616,0.471944293588,0.0187966240444,0.453147669543
 06/26  09:00:00,12.684407535,2.16185668661,0.62245432518,0.0,4.9500482616,4.9500482616,0.453150189418,0.0,0.453150189418
 06/26  10:00:00,13.06888745,2.16185668661,1.00693424014,0.0,4.9500482616,4.9500482616,0.453151729772,0.0,0.453151729772
