Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  11:00:00,13.2296774343,2.16185668661,1.16772422449,0.0,4.9500482616,4.9500482616,0.453162230197,0.0,0.453162230197
 06/26  12:00:00,12.5918890055,2.16185668661,1.07994115808,0.0,4.9500482616,4.4000428992,0.453186661038,0.0,0.453186661038
 06/26  13:00:00,13.5696248955,2.16185668661,1.50767168571,0.0,4.9500482616,4.9500482616,0.453161835975,0.0,0.453161835975
 06/26  14:00:00,13.7953648131,2.16185668661,1.73341160329,0.0,4.9500482616,4.9500482616,0.453144527835,0.0,0.453144527835
 06/26  15:00:00,13.9549224554,2.16185668661,1.89296924562,0.0,4.9500482616,4.9500482616,0.453131776518,0.0,0.453131776518
 06/26  16:00:00,14.1875194737,2.16185668661,2.12556626393,0.0,4.9500482616,4.9500482616,0.453106831795,0.0,0.453106831795
 06/26  17:00:00,9.07310009414,2.16185668661,1.41118978352,0.0,2.750026812,2.750026812,0.453128511408,0.0,0.453128511408
 06/26  18:00:00,6.81881580805,2.16185668661,0.806921584639,0.0,1.6500160872,2.2000214496,0.453110451897,0.0,0.453110451897
 06/26  19:00:00,6.44954378501,2.16185668661,0.437649561596,0.0,1.6500160872,2.2000214496,0.453101581343,0.0,0.453101581343
 06/26  20:00:00,5.69255619058,2.16185668661,0.230667329565,0.0,1.1000107248,2.2000214496,0.453113273991,0.0,0.453113273991
 06/26  21:00:00,7.42926418223,2.16185668661,0.0482086545433,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090039528,0.0,0.453090039528
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079241494,0.0,0.453079241494
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070580565,0.0,0.453070580565
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061849255,0.0,0.453061849255
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088291033,0.0,0.453088291033
 06/27  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309316694,0.0,0.45309316694
 06/27  06:00:00,5.0346353922,2.16185668661,0.122751893587,0.0,0.5500053624,2.2000214496,0.0532054104821,0.0332054104821,0.02
 06/27  07:00:00,6.03634908623,2.16185668661,0.0244548628145,0.0,1.6500160872,2.2000214496,0.512511508025,0.0594059673436,0.453105540681
 06/27  08:00:00,13.014382802,2.16185668661,0.952429592203,0.0,4.9500482616,4.9500482616,0.453139273797,0.0,0.453139273797
 06/27  09:00:00,13.5622439337,2.16185668661,1.50029072393,0.0,4.9500482616,4.9500482616,0.453152065017,0.0,0.453152065017
 06/27  10:00:00,13.8173548923,2.16185668661,1.75540168248,0.0,4.9500482616,4.9500482616,0.45314615191,0.0,0.45314615191
 06/27  11:00:00,14.0983581797,2.16185668661,2.03640496991,0.0,4.9500482616,4.9500482616,0.453155197258,0.0,0.453155197258
 06/27  12:00:00,13.5600864004,2.16185668661,2.04813855294,0.0,4.9500482616,4.4000428992,0.453167654714,0.0,0.453167654714
 06/27  13:00:00,14.5234197633,2.16185668661,2.46146655353,0.0,4.9500482616,4.9500482616,0.886307092237,0.0,0.886307092237
 06/27  14:00:00,14.5438246304,2.16185668661,2.48187142063,0.0,4.9500482616,4.9500482616,0.453125167813,0.0,0.453125167813
 06/27  15:00:00,14.7593346077,2.16185668661,2.69738139788,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,14.7670160002,2.16185668661,2.70506279038,0.0,4.9500482616,4.9500482616,0.886287882655,0.0,0.886287882655
 06/27  17:00:00,9.46121452153,2.16185668661,1.79930421092,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,7.34209945277,2.16185668661,1.33020522936,0.0,1.6500160872,2.2000214496,0.453104368262,0.0,0.453104368262
 06/27  19:00:00,7.03347747191,2.16185668661,1.0215832485,0.0,1.6500160872,2.2000214496,0.453102609168,0.0,0.453102609168
 06/27  20:00:00,6.17612073124,2.16185668661,0.714231870222,0.0,1.1000107248,2.2000214496,0.453105506043,0.0,0.453105506043
 06/27  21:00:00,7.88391566633,2.16185668661,0.502860138645,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091754916,0.0,0.453091754916
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078616122,0.0,0.453078616122
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069881289,0.0,0.453069881289
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080065989,0.0,0.453080065989
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087398662,0.0,0.453087398662
 06/28  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090363224,0.0,0.453090363224
 06/28  06:00:00,5.28181650933,2.16185668661,0.369933010719,0.0,0.5500053624,2.2000214496,0.0343671302263,0.0143671302263,0.02
 06/28  07:00:00,6.23151856479,2.16185668661,0.219624341373,0.0,1.6500160872,2.2000214496,0.456478248935,0.00337826296285,0.453099985972
 06/28  08:00:00,13.6568501511,2.16185668661,1.59489694126,0.0,4.9500482616,4.9500482616,0.453140647886,0.0,0.453140647886
 06/28  09:00:00,14.2746200465,2.16185668661,2.21266683667,0.0,4.9500482616,4.9500482616,0.453152206376,0.0,0.453152206376
 06/28  10:00:00,14.590433863,2.16185668661,2.52848065318,0.0,4.9500482616,4.9500482616,0.453145443678,0.0,0.453145443678
 06/28  11:00:00,14.7275814361,2.16185668661,2.66562822627,0.0,4.9500482616,4.9500482616,0.453151652255,0.0,0.453151652255
 06/28  12:00:00,14.1242416128,2.16185668661,2.61229376536,0.0,4.9500482616,4.4000428992,0.453165076183,0.0,0.453165076183
 06/28  13:00:00,15.0731401554,2.16185668661,3.01118694555,0.0,4.9500482616,4.9500482616,0.886329247615,0.0,0.886329247615
 06/28  14:00:00,15.1995731787,2.16185668661,3.13761996884,0.0,4.9500482616,4.9500482616,0.453127972377,0.0,0.453127972377
 06/28  15:00:00,15.3252655859,2.16185668661,3.26331237608,0.0,4.9500482616,4.9500482616,0.453139027745,0.0,0.453139027745
 06/28  16:00:00,15.2785023614,2.16185668661,3.21654915162,0.0,4.9500482616,4.9500482616,0.453146414803,0.0,0.453146414803
 06/28  17:00:00,9.98781908669,2.16185668661,2.32590877608,0.0,2.750026812,2.750026812,0.453121149842,0.0,0.453121149842
 06/28  18:00:00,7.88340141746,2.16185668661,1.87150719405,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  19:00:00,7.58387223673,2.16185668661,1.57197801331,0.0,1.6500160872,2.2000214496,0.453104608518,0.0,0.453104608518
 06/28  20:00:00,6.52642918988,2.16185668661,1.06454032886,0.0,1.1000107248,2.2000214496,0.453113472927,0.0,0.453113472927
 06/28  21:00:00,7.95538279677,2.16185668661,0.574327269087,0.0,1.1000107248,2.2000214496,0.453084761834,0.0,0.453084761834
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309060224,0.0,0.45309060224
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306258906,0.0,0.45306258906
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088815095,0.0,0.453088815095
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079946748,0.0,0.453079946748
 06/29  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080953847,0.0,0.453080953847
 06/29  06:00:00,5.40513625553,2.16185668661,0.493252756917,0.0,0.5500053624,2.2000214496,0.0263504950825,0.00635049508248,0.02
 06/29  07:00:00,6.34235002151,2.16185668661,0.330455798094,0.0,1.6500160872,2.2000214496,0.453089739066,0.0,0.453089739066
 06/29  08:00:00,13.897626745,2.16185668661,1.83567353519,0.0,4.9500482616,4.9500482616,0.45314618865,0.0,0.45314618865
 06/29  09:00:00,14.5411198031,2.16185668661,2.4791665933,0.0,4.9500482616,4.9500482616,0.453145291347,0.0,0.453145291347
 06/29  10:00:00,14.8203789171,2.16185668661,2.75842570724,0.0,4.9500482616,4.9500482616,0.453143742309,0.0,0.453143742309
 06/29  11:00:00,14.9070164327,2.16185668661,2.84506322288,0.0,4.9500482616,4.9500482616,0.453157220907,0.0,0.453157220907
 06/29  12:00:00,14.2088637564,2.16185668661,2.69691590902,0.0,4.9500482616,4.4000428992,0.886328110765,0.0,0.886328110765
 06/29  13:00:00,15.0805938861,2.16185668661,3.01864067627,0.0,4.9500482616,4.9500482616,0.453116639031,0.0,0.453116639031
 06/29  14:00:00,15.2148031588,2.16185668661,3.15284994895,0.0,4.9500482616,4.9500482616,0.453098199749,0.0,0.453098199749
 06/29  15:00:00,15.4154172759,2.16185668661,3.3534640661,0.0,4.9500482616,4.9500482616,0.45313491514,0.0,0.45313491514
 06/29  16:00:00,15.5240504177,2.16185668661,3.46209720787,0.0,4.9500482616,4.9500482616,0.453107926047,0.0,0.453107926047
 06/29  17:00:00,10.3057375597,2.16185668661,2.64382724913,0.0,2.750026812,2.750026812,0.453128060702,0.0,0.453128060702
 06/29  18:00:00,8.17215238538,2.16185668661,2.16025816196,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,7.90739806847,2.16185668661,1.89550384506,0.0,1.6500160872,2.2000214496,0.453101628131,0.0,0.453101628131
 06/29  20:00:00,7.01334511074,2.16185668661,1.55145624973,0.0,1.1000107248,2.2000214496,0.453103085619,0.0,0.453103085619
 06/29  21:00:00,8.57549223196,2.16185668661,1.19443670428,0.0,1.1000107248,2.2000214496,0.453094579459,0.0,0.453094579459
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076817637,0.0,0.453076817637
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084184728,0.0,0.453084184728
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075155336,0.0,0.453075155336
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066174045,0.0,0.453066174045
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530651539,0.0,0.4530651539
 06/30  06:00:00,5.58857626947,2.16185668661,0.676692770852,0.0,0.5500053624,2.2000214496,0.453093966849,0.0,0.453093966849
 06/30  07:00:00,6.63106480149,2.16185668661,0.619170578073,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,14.4755154221,2.16185668661,2.41356221227,0.0,4.9500482616,4.9500482616,0.453132067895,0.0,0.453132067895
 06/30  09:00:00,15.163842015,2.16185668661,3.10188880517,0.0,4.9500482616,4.9500482616,0.453143447402,0.0,0.453143447402
 06/30  10:00:00,15.4516089521,2.16185668661,3.38965574224,0.0,4.9500482616,4.9500482616,0.453150246603,0.0,0.453150246603
 06/30  11:00:00,15.5107676503,2.16185668661,3.44881444052,0.0,4.9500482616,4.9500482616,0.453155870364,0.0,0.453155870364
 06/30  12:00:00,14.6835350956,2.16185668661,3.17158724815,0.0,4.9500482616,4.4000428992,0.886341775752,0.0,0.886341775752
 06/30  13:00:00,15.6479445357,2.16185668661,3.58599132586,0.0,4.9500482616,4.9500482616,0.453170292931,0.0,0.453170292931
 06/30  14:00:00,15.8368393283,2.16185668661,3.77488611848,0.0,4.9500482616,4.9500482616,0.453116346583,0.0,0.453116346583
 06/30  15:00:00,15.8713503387,2.16185668661,3.8093971289,0.0,4.9500482616,4.9500482616,0.453126913312,0.0,0.453126913312
 06/30  16:00:00,16.1607406683,2.16185668661,4.09878745853,0.0,4.9500482616,4.9500482616,0.453156937426,0.0,0.453156937426
 06/30  17:00:00,11.0696659079,2.16185668661,3.40775559725,0.0,2.750026812,2.750026812,0.45312857892,0.0,0.45312857892
 06/30  18:00:00,8.9291709921,2.16185668661,2.91727676869,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,8.61969371538,2.16185668661,2.60779949197,0.0,1.6500160872,2.2000214496,0.453115839784,0.0,0.453115839784
 06/30  20:00:00,7.39947955731,2.16185668661,1.93759069629,0.0,1.1000107248,2.2000214496,0.453108447803,0.0,0.453108447803
 06/30  21:00:00,8.74574717731,2.16185668661,1.36469164963,0.0,1.1000107248,2.2000214496,0.453085107595,0.0,0.453085107595
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074599687,0.0,0.453074599687
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064345733,0.0,0.453064345733
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055235039,0.0,0.453055235039
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081348014,0.0,0.453081348014
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080306426,0.0,0.453080306426
 07/01  06:00:00,5.87405135863,2.16185668661,0.962167860018,0.0,0.5500053624,2.2000214496,0.453083997592,0.0,0.453083997592
 07/01  07:00:00,5.66297402298,2.16185668661,0.751090524367,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  08:00:00,8.27078567316,2.16185668661,1.70888608734,0.0,1.6500160872,2.750026812,0.453104993786,0.0,0.453104993786
 07/01  09:00:00,8.94428250451,2.16185668661,2.3823829187,0.0,1.6500160872,2.750026812,0.453120896553,0.0,0.453120896553
 07/01  10:00:00,9.39472702733,2.16185668661,2.83282744151,0.0,1.6500160872,2.750026812,0.453113406688,0.0,0.453113406688
 07/01  11:00:00,9.52169123635,2.16185668661,2.95979165053,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  12:00:00,7.74653699684,2.16185668661,2.83465349823,0.0,0.8250080436,1.9250187684,0.453119754821,0.0,0.453119754821
 07/01  13:00:00,7.88792633722,2.16185668661,2.97604283861,0.0,0.8250080436,1.9250187684,0.453096075,0.0,0.453096075
 07/01  14:00:00,7.96195504995,2.16185668661,3.05007155134,0.0,0.8250080436,1.9250187684,0.453102860179,0.0,0.453102860179
 07/01  15:00:00,8.17820437841,2.16185668661,3.26632087979,0.0,0.8250080436,1.9250187684,0.453096236084,0.0,0.453096236084
 07/01  16:00:00,8.33137135606,2.16185668661,3.41948785745,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,7.03318957416,2.16185668661,2.94631411914,0.0,0.2750026812,1.6500160872,0.453092395762,0.0,0.453092395762
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083226807,0.0,0.453083226807
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094311635,0.0,0.453094311635
 07/01  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530936666,0.0,0.4530936666
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081562881,0.0,0.453081562881
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072460407,0.0,0.453072460407
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057738077,0.0,0.453057738077
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077898833,0.0,0.453077898833
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071514215,0.0,0.453071514215
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059612764,0.0,0.453059612764
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081751084,0.0,0.453081751084
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,2.17208941956,0.161853386991,0.0852172641625,0.0,0.2750026812,1.6500160872,0.453088507424,0.0,0.453088507424
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086425295,0.0,0.453086425295
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096823304,0.0,0.453096823304
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060159844,0.0,0.453060159844
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,2.27844635599,0.198752136745,0.15467545084,0.0,0.2750026812,1.6500160872,0.45308224653,0.0,0.45308224653
 07/02  17:00:00,2.57866620137,0.331253561242,0.32239387172,0.0,0.2750026812,1.6500160872,0.453079710096,0.0,0.453079710096
 07/02  18:00:00,2.43465842785,0.265002848993,0.244636810456,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,2.23306280715,0.198752136745,0.109291902001,0.0,0.2750026812,1.6500160872,0.453088969509,0.0,0.453088969509
 07/02  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085735349,0.0,0.453085735349
 07/02  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087184777,0.0,0.453087184777
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072514532,0.0,0.453072514532
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077338859,0.0,0.453077338859
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087224291,0.0,0.453087224291
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058875049,0.0,0.453058875049
 07/03  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,6.04093917134,2.16185668661,1.12905567273,0.0,0.5500053624,2.2000214496,0.453089593701,0.0,0.453089593701
 07/03  07:00:00,6.66499235666,2.16185668661,0.653098133249,0.0,1.6500160872,2.2000214496,0.453105135035,0.0,0.453105135035
 07/03  08:00:00,13.8719224627,2.16185668661,1.80996925292,0.0,4.9500482616,4.9500482616,0.453144012624,0.0,0.453144012624
 07/03  09:00:00,14.1566193155,2.16185668661,2.09466610567,0.0,4.9500482616,4.9500482616,0.453144795154,0.0,0.453144795154
 07/03  10:00:00,14.3564372791,2.16185668661,2.29448406927,0.0,4.9500482616,4.9500482616,0.453148644456,0.0,0.453148644456
 07/03  11:00:00,14.6155472172,2.16185668661,2.55359400736,0.0,4.9500482616,4.9500482616,0.45316867524,0.0,0.45316867524
 07/03  12:00:00,14.1424272738,2.16185668661,2.63047942637,0.0,4.9500482616,4.4000428992,0.45318783134,0.0,0.45318783134
 07/03  13:00:00,15.3011893957,2.16185668661,3.23923618586,0.0,4.9500482616,4.9500482616,0.453180475051,0.0,0.453180475051
 07/03  14:00:00,15.5520805779,2.16185668661,3.49012736811,0.0,4.9500482616,4.9500482616,0.453132604812,0.0,0.453132604812
 07/03  15:00:00,15.5683220427,2.16185668661,3.50636883293,0.0,4.9500482616,4.9500482616,0.453111331264,0.0,0.453111331264
 07/03  16:00:00,15.4114990112,2.16185668661,3.34954580138,0.0,4.9500482616,4.9500482616,0.453162567309,0.0,0.453162567309
 07/03  17:00:00,10.1383300277,2.16185668661,2.47641971712,0.0,2.750026812,2.750026812,0.453127225582,0.0,0.453127225582
 07/03  18:00:00,7.95894585131,2.16185668661,1.9470516279,0.0,1.6500160872,2.2000214496,0.453109197416,0.0,0.453109197416
 07/03  19:00:00,7.79255762203,2.16185668661,1.78066339862,0.0,1.6500160872,2.2000214496,0.453100720698,0.0,0.453100720698
 07/03  20:00:00,6.86009703852,2.16185668661,1.39820817751,0.0,1.1000107248,2.2000214496,0.0437682844229,0.0,0.0437682844229
 07/03  21:00:00,8.55339306594,2.16185668661,1.17233753826,0.0,1.1000107248,2.2000214496,0.429322143588,0.0,0.429322143588
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305908567,0.0,0.45305908567
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084898902,0.0,0.453084898902
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307239683,0.0,0.45307239683
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057911786,0.0,0.453057911786
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077926988,0.0,0.453077926988
 07/04  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074188176,0.0,0.453074188176
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084325672,0.0,0.453084325672
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081245973,0.0,0.453081245973
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083711844,0.0,0.453083711844
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062629453,0.0,0.453062629453
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071701712,0.0,0.453071701712
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059601448,0.0,0.453059601448
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,2.28076562493,0.198752136745,0.156994719785,0.0,0.2750026812,1.6500160872,0.453079609532,0.0,0.453079609532
 07/04  18:00:00,2.56033102517,0.331253561242,0.304058695524,0.0,0.2750026812,1.6500160872,0.453078322678,0.0,0.453078322678
 07/04  19:00:00,2.39712377481,0.265002848993,0.207102157417,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,2.22673955324,0.198752136745,0.102968648092,0.0,0.2750026812,1.6500160872,0.453087164617,0.0,0.453087164617
 07/04  21:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083885104,0.0,0.453083885104
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066572511,0.0,0.453066572511
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086527992,0.0,0.453086527992
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078119687,0.0,0.453078119687
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068737956,0.0,0.453068737956
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067199086,0.0,0.453067199086
 07/05  06:00:00,6.3796862219,2.16185668661,1.46780272328,0.0,0.5500053624,2.2000214496,0.453069050216,0.0,0.453069050216
 07/05  07:00:00,6.79089301184,2.16185668661,0.778998788429,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  08:00:00,14.0987494392,2.16185668661,2.03679622936,0.0,4.9500482616,4.9500482616,0.453131849866,0.0,0.453131849866
 07/05  09:00:00,14.7199597491,2.16185668661,2.65800653929,0.0,4.9500482616,4.9500482616,0.453140597325,0.0,0.453140597325
 07/05  10:00:00,15.0275757897,2.16185668661,2.96562257988,0.0,4.9500482616,4.9500482616,0.453154038128,0.0,0.453154038128
 07/05  11:00:00,15.2178230869,2.16185668661,3.15586987705,0.0,4.9500482616,4.9500482616,0.453164884879,0.0,0.453164884879
 07/05  12:00:00,14.4645321392,2.16185668661,2.95258429177,0.0,4.9500482616,4.4000428992,0.886315174663,0.0,0.886315174663
 07/05  13:00:00,15.4766820028,2.16185668661,3.41472879301,0.0,4.9500482616,4.9500482616,0.45312029137,0.0,0.45312029137
 07/05  14:00:00,15.7739499098,2.16185668661,3.7119967,0.0,4.9500482616,4.9500482616,0.453127686112,0.0,0.453127686112
 07/05  15:00:00,16.0445579625,2.16185668661,3.98260475265,0.0,4.9500482616,4.9500482616,0.453133621625,0.0,0.453133621625
 07/05  16:00:00,16.2777644304,2.16185668661,4.21581122061,0.0,4.9500482616,4.9500482616,0.453135131035,0.0,0.453135131035
 07/05  17:00:00,10.9321825053,2.16185668661,3.27027219466,0.0,2.750026812,2.750026812,0.453121893905,0.0,0.453121893905
 07/05  18:00:00,8.85554750068,2.16185668661,2.84365327727,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,8.4993096885,2.16185668661,2.48741546508,0.0,1.6500160872,2.2000214496,0.453110399578,0.0,0.453110399578
 07/05  20:00:00,7.53920060342,2.16185668661,2.0773117424,0.0,1.1000107248,2.2000214496,0.453105145389,0.0,0.453105145389
 07/05  21:00:00,9.38997662219,2.16185668661,1.62508776118,0.0,1.1000107248,2.2000214496,0.453084757679,0.0,0.453084757679
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084642799,0.0,0.453084642799
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073797211,0.0,0.453073797211
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064267925,0.0,0.453064267925
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054786855,0.0,0.453054786855
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090174551,0.0,0.453090174551
 07/06  06:00:00,6.20492646392,2.16185668661,1.29304296531,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,7.13389276721,2.16185668661,1.12199854379,0.0,1.6500160872,2.2000214496,0.453098363946,0.0,0.453098363946
 07/06  08:00:00,14.8122070309,2.16185668661,2.75025382106,0.0,4.9500482616,4.9500482616,0.453131340533,0.0,0.453131340533
 07/06  09:00:00,15.442014536,2.16185668661,3.38006132618,0.0,4.9500482616,4.9500482616,0.453148085643,0.0,0.453148085643
 07/06  10:00:00,15.8927341667,2.16185668661,3.83078095693,0.0,4.9500482616,4.9500482616,0.453143414264,0.0,0.453143414264
 07/06  11:00:00,16.1150582462,2.16185668661,4.05310503636,0.0,4.9500482616,4.9500482616,0.453131415194,0.0,0.453131415194
 07/06  12:00:00,15.3223709759,2.16185668661,3.81042312853,0.0,4.9500482616,4.4000428992,0.453183218567,0.0,0.453183218567
 07/06  13:00:00,16.4161686525,2.16185668661,4.35421544269,0.0,4.9500482616,4.9500482616,0.886354182693,0.0,0.886354182693
 07/06  14:00:00,16.5626832634,2.16185668661,4.50073005359,0.0,4.9500482616,4.9500482616,0.453135121456,0.0,0.453135121456
 07/06  15:00:00,16.6451694122,2.16185668661,4.58321620239,0.0,4.9500482616,4.9500482616,0.453115017565,0.0,0.453115017565
 07/06  16:00:00,16.7746904089,2.16185668661,4.71273719907,0.0,4.9500482616,4.9500482616,0.453146105507,0.0,0.453146105507
 07/06  17:00:00,11.4223694236,2.16185668661,3.760459113,0.0,2.750026812,2.750026812,0.453123123628,0.0,0.453123123628
 07/06  18:00:00,9.19145566644,2.16185668661,3.17956144303,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/06  19:00:00,8.68247393302,2.16185668661,2.67057970961,0.0,1.6500160872,2.2000214496,0.453100405287,0.0,0.453100405287
 07/06  20:00:00,7.49779932262,2.16185668661,2.0359104616,0.0,1.1000107248,2.2000214496,0.453107253163,0.0,0.453107253163
 07/06  21:00:00,9.37952393082,2.16185668661,1.61463506981,0.0,1.1000107248,2.2000214496,0.453077398418,0.0,0.453077398418
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063932349,0.0,0.453063932349
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054450763,0.0,0.453054450763
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080023215,0.0,0.453080023215
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070492423,0.0,0.453070492423
 07/07  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307055443,0.0,0.45307055443
 07/07  06:00:00,6.94808639577,2.16185668661,2.03620289715,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/07  07:00:00,7.83458719377,2.16185668661,1.82269297036,0.0,1.6500160872,2.2000214496,0.453107829555,0.0,0.453107829555
 07/07  08:00:00,15.3896489775,2.16185668661,3.32769576764,0.0,4.9500482616,4.9500482616,0.453124807629,0.0,0.453124807629
 07/07  09:00:00,15.7424590244,2.16185668661,3.6805058146,0.0,4.9500482616,4.9500482616,0.453149305835,0.0,0.453149305835
 07/07  10:00:00,15.7817283863,2.16185668661,3.71977517644,0.0,4.9500482616,4.9500482616,0.453148553711,0.0,0.453148553711
 07/07  11:00:00,15.8056572097,2.16185668661,3.74370399989,0.0,4.9500482616,4.9500482616,0.453109071215,0.0,0.453109071215
 07/07  12:00:00,15.0634546182,2.16185668661,3.5515067708,0.0,4.9500482616,4.4000428992,0.453160617328,0.0,0.453160617328
 07/07  13:00:00,16.3190837415,2.16185668661,4.25713053171,0.0,4.9500482616,4.9500482616,0.886361356434,0.0,0.886361356434
 07/07  14:00:00,16.7544531557,2.16185668661,4.69249994593,0.0,4.9500482616,4.9500482616,0.4531396198,0.0,0.4531396198
 07/07  15:00:00,17.1640394464,2.16185668661,5.10208623663,0.0,4.9500482616,4.9500482616,0.453118581148,0.0,0.453118581148
 07/07  16:00:00,17.5564367294,2.16185668661,5.49448351957,0.0,4.9500482616,4.9500482616,0.453120263178,0.0,0.453120263178
 07/07  17:00:00,12.3690417937,2.16185668661,4.70713148308,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,10.3123434963,2.16185668661,4.30044927291,0.0,1.6500160872,2.2000214496,0.453104122678,0.0,0.453104122678
 07/07  19:00:00,9.97292405516,2.16185668661,3.96102983174,0.0,1.6500160872,2.2000214496,0.453102833321,0.0,0.453102833321
 07/07  20:00:00,8.77233202843,2.16185668661,3.31044316742,0.0,1.1000107248,2.2000214496,0.453110967815,0.0,0.453110967815
 07/07  21:00:00,10.2968257141,2.16185668661,2.53193685312,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089630836,0.0,0.453089630836
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074560554,0.0,0.453074560554
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065005616,0.0,0.453065005616
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055366678,0.0,0.453055366678
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080860528,0.0,0.453080860528
 07/08  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082617971,0.0,0.453082617971
 07/08  06:00:00,7.44030663226,2.16185668661,2.52842313365,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,7.12685793105,2.16185668661,2.21497443244,0.0,0.5500053624,2.2000214496,0.4530921269,0.0,0.4530921269
 07/08  08:00:00,9.49274084941,2.16185668661,2.9308412636,0.0,1.6500160872,2.750026812,0.453015208466,0.0,0.453015208466
 07/08  09:00:00,9.83897343975,2.16185668661,3.27707385393,0.0,1.6500160872,2.750026812,0.453115890683,0.0,0.453115890683
 07/08  10:00:00,10.0842370981,2.16185668661,3.52233751227,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  11:00:00,10.2261653619,2.16185668661,3.66426577606,0.0,1.6500160872,2.750026812,0.453121766607,0.0,0.453121766607
 07/08  12:00:00,8.33574035222,2.16185668661,3.42385685361,0.0,0.8250080436,1.9250187684,0.453110842212,0.0,0.453110842212
 07/08  13:00:00,8.64654424952,2.16185668661,3.73466075091,0.0,0.8250080436,1.9250187684,0.453100113122,0.0,0.453100113122
 07/08  14:00:00,9.01332254033,2.16185668661,4.10143904172,0.0,0.8250080436,1.9250187684,0.453101910004,0.0,0.453101910004
 07/08  15:00:00,9.27163607398,2.16185668661,4.35975257537,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,9.6063926544,2.16185668661,4.69450915578,0.0,0.8250080436,1.9250187684,0.453093675319,0.0,0.453093675319
 07/08  17:00:00,8.47038046385,2.16185668661,4.38350500883,0.0,0.2750026812,1.6500160872,0.453093859821,0.0,0.453093859821
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  19:00:00,2.19067328806,0.154584995246,0.11106952441,0.0,0.2750026812,1.6500160872,0.453094509955,0.0,0.453094509955
 07/08  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089057666,0.0,0.453089057666
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078328356,0.0,0.453078328356
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063826305,0.0,0.453063826305
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071655519,0.0,0.453071655519
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072442513,0.0,0.453072442513
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057658613,0.0,0.453057658613
 07/09  05:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090396182,0.0,0.453090396182
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074157584,0.0,0.453074157584
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076665034,0.0,0.453076665034
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086908322,0.0,0.453086908322
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453005580886,0.0,0.453005580886
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079013009,0.0,0.453079013009
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072009909,0.0,0.453072009909
 07/09  16:00:00,2.59665459996,0.331253561242,0.340382270315,0.0,0.2750026812,1.6500160872,0.453084033326,0.0,0.453084033326
 07/09  17:00:00,2.47981978736,0.265002848993,0.289798169963,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,2.52567736117,0.331253561242,0.269405031522,0.0,0.2750026812,1.6500160872,0.453086615189,0.0,0.453086615189
 07/09  19:00:00,2.02359370977,0.0662507122484,0.0323242291211,0.0,0.2750026812,1.6500160872,0.453089179359,0.0,0.453089179359
 07/09  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090068016,0.0,0.453090068016
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076128415,0.0,0.453076128415
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061308482,0.0,0.453061308482
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085807113,0.0,0.453085807113
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076071125,0.0,0.453076071125
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,4.28536014534,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089469105,0.0,0.453089469105
 07/10  06:00:00,6.8414795745,2.16185668661,1.92959607588,0.0,0.5500053624,2.2000214496,0.453092757388,0.0,0.453092757388
 07/10  07:00:00,7.62696315182,2.16185668661,1.6150689284,0.0,1.6500160872,2.2000214496,0.453113049447,0.0,0.453113049447
 07/10  08:00:00,15.2407827457,2.16185668661,3.17882953584,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/10  09:00:00,15.6857318307,2.16185668661,3.62377862088,0.0,4.9500482616,4.9500482616,0.453146617549,0.0,0.453146617549
 07/10  10:00:00,15.9011496222,2.16185668661,3.83919641236,0.0,4.9500482616,4.9500482616,0.453147362535,0.0,0.453147362535
 07/10  11:00:00,16.0086110137,2.16185668661,3.94665780384,0.0,4.9500482616,4.9500482616,0.886310832772,0.0,0.886310832772
 07/10  12:00:00,15.3096656486,2.16185668661,3.79771780114,0.0,4.9500482616,4.4000428992,0.453167384244,0.0,0.453167384244
 07/10  13:00:00,16.2622491918,2.16185668661,4.20029598201,0.0,4.9500482616,4.9500482616,0.453153713444,0.0,0.453153713444
 07/10  14:00:00,16.2884454029,2.16185668661,4.22649219304,0.0,4.9500482616,4.9500482616,0.453108890518,0.0,0.453108890518
 07/10  15:00:00,16.338628257,2.16185668661,4.27667504716,0.0,4.9500482616,4.9500482616,0.453116098736,0.0,0.453116098736
 07/10  16:00:00,16.5048825085,2.16185668661,4.44292929866,0.0,4.9500482616,4.9500482616,0.453134363747,0.0,0.453134363747
 07/10  17:00:00,11.2399576681,2.16185668661,3.57804735748,0.0,2.750026812,2.750026812,0.453113921675,0.0,0.453113921675
 07/10  18:00:00,9.10864458739,2.16185668661,3.09675036398,0.0,1.6500160872,2.2000214496,0.453118612624,0.0,0.453118612624
 07/10  19:00:00,8.81513700045,2.16185668661,2.80324277704,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,7.65225261956,2.16185668661,2.19036375855,0.0,1.1000107248,2.2000214496,0.45310546831,0.0,0.45310546831
 07/10  21:00:00,9.44067991986,2.16185668661,1.67579105884,0.0,1.1000107248,2.2000214496,0.453088183982,0.0,0.453088183982
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083919635,0.0,0.453083919635
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055113672,0.0,0.453055113672
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080371068,0.0,0.453080371068
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070552088,0.0,0.453070552088
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066459079,0.0,0.453066459079
 07/11  06:00:00,6.35755907476,2.16185668661,1.44567557615,0.0,0.5500053624,2.2000214496,0.453088131559,0.0,0.453088131559
 07/11  07:00:00,6.98861565298,2.16185668661,0.976721429566,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  08:00:00,14.4096951603,2.16185668661,2.34774195045,0.0,4.9500482616,4.9500482616,0.453124199712,0.0,0.453124199712
 07/11  09:00:00,15.0637828815,2.16185668661,3.00182967168,0.0,4.9500482616,4.9500482616,0.453147677656,0.0,0.453147677656
 07/11  10:00:00,15.4710446522,2.16185668661,3.40909144239,0.0,4.9500482616,4.9500482616,0.453149866332,0.0,0.453149866332
 07/11  11:00:00,15.6363407324,2.16185668661,3.57438752258,0.0,4.9500482616,4.9500482616,0.45311049031,0.0,0.45311049031
 07/11  12:00:00,14.8630594478,2.16185668661,3.35111160043,0.0,4.9500482616,4.4000428992,0.886305042666,0.0,0.886305042666
 07/11  13:00:00,15.7280816924,2.16185668661,3.66612848254,0.0,4.9500482616,4.9500482616,0.453139771673,0.0,0.453139771673
 07/11  14:00:00,15.8561904302,2.16185668661,3.79423722041,0.0,4.9500482616,4.9500482616,0.453117776502,0.0,0.453117776502
 07/11  15:00:00,15.8464274323,2.16185668661,3.78447422247,0.0,4.9500482616,4.9500482616,0.453095488481,0.0,0.453095488481
 07/11  16:00:00,15.7216977459,2.16185668661,3.65974453611,0.0,4.9500482616,4.9500482616,0.453147561726,0.0,0.453147561726
 07/11  17:00:00,9.60743525976,2.16185668661,1.94552494914,0.0,2.750026812,2.750026812,0.453116019919,0.0,0.453116019919
 07/11  18:00:00,7.01430037823,2.16185668661,1.00240615481,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,6.93490244963,2.16185668661,0.923008226218,0.0,1.6500160872,2.2000214496,0.453108714794,0.0,0.453108714794
 07/11  20:00:00,6.27122509759,2.16185668661,0.809336236574,0.0,1.1000107248,2.2000214496,0.453089638618,0.0,0.453089638618
 07/11  21:00:00,8.28756083019,2.16185668661,0.52267196918,0.0,1.1000107248,2.2000214496,0.453085176184,0.0,0.453085176184
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054461176,0.0,0.453054461176
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079721123,0.0,0.453079721123
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069819089,0.0,0.453069819089
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059910935,0.0,0.453059910935
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057654945,0.0,0.453057654945
 07/12  06:00:00,5.60053942453,2.16185668661,0.688655925911,0.0,0.5500053624,2.2000214496,0.45307827081,0.0,0.45307827081
 07/12  07:00:00,6.56305801407,2.16185668661,0.551163790651,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  08:00:00,14.1483067277,2.16185668661,2.08635351785,0.0,4.9500482616,4.9500482616,0.453133219234,0.0,0.453133219234
 07/12  09:00:00,14.8424390387,2.16185668661,2.78048582888,0.0,4.9500482616,4.9500482616,0.453141656207,0.0,0.453141656207
 07/12  10:00:00,15.3503222483,2.16185668661,3.28836903846,0.0,4.9500482616,4.9500482616,0.45314046252,0.0,0.45314046252
 07/12  11:00:00,15.5081684902,2.16185668661,3.44621528042,0.0,4.9500482616,4.9500482616,0.453158572204,0.0,0.453158572204
 07/12  12:00:00,14.7222783549,2.16185668661,3.21033050744,0.0,4.9500482616,4.4000428992,0.453175185748,0.0,0.453175185748
 07/12  13:00:00,15.9365372464,2.16185668661,3.87458403657,0.0,4.9500482616,4.9500482616,0.886327079301,0.0,0.886327079301
 07/12  14:00:00,16.161356298,2.16185668661,4.09940308816,0.0,4.9500482616,4.9500482616,0.453119433629,0.0,0.453119433629
 07/12  15:00:00,16.3087242876,2.16185668661,4.24677107776,0.0,4.9500482616,4.9500482616,0.453097353642,0.0,0.453097353642
 07/12  16:00:00,16.5048917453,2.16185668661,4.44293853551,0.0,4.9500482616,4.9500482616,0.453155467538,0.0,0.453155467538
 07/12  17:00:00,11.1262332965,2.16185668661,3.46432298584,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/12  18:00:00,9.09446827501,2.16185668661,3.08257405159,0.0,1.6500160872,2.2000214496,0.453110995247,0.0,0.453110995247
 07/12  19:00:00,8.70538028483,2.16185668661,2.69348606142,0.0,1.6500160872,2.2000214496,0.453108344697,0.0,0.453108344697
 07/12  20:00:00,7.59555108975,2.16185668661,2.13366222874,0.0,1.1000107248,2.2000214496,0.45310446496,0.0,0.45310446496
 07/12  21:00:00,9.26409405096,2.16185668661,1.49920518994,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308939833,0.0,0.45308939833
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074418082,0.0,0.453074418082
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306448041,0.0,0.45306448041
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054489674,0.0,0.453054489674
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079596503,0.0,0.453079596503
 07/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080837973,0.0,0.453080837973
 07/13  06:00:00,6.14995091445,2.16185668661,1.23806741583,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,7.1860838189,2.16185668661,1.17418959548,0.0,1.6500160872,2.2000214496,0.453104400733,0.0,0.453104400733
 07/13  08:00:00,14.7739697003,2.16185668661,2.7120164905,0.0,4.9500482616,4.9500482616,0.453144736485,0.0,0.453144736485
 07/13  09:00:00,15.3155860842,2.16185668661,3.25363287435,0.0,4.9500482616,4.9500482616,0.453150301549,0.0,0.453150301549
 07/13  10:00:00,15.7469480563,2.16185668661,3.68499484647,0.0,4.9500482616,4.9500482616,0.45314335543,0.0,0.45314335543
 07/13  11:00:00,15.9964899269,2.16185668661,3.93453671712,0.0,4.9500482616,4.9500482616,0.453155814345,0.0,0.453155814345
 07/13  12:00:00,15.3948455832,2.16185668661,3.8828977358,0.0,4.9500482616,4.4000428992,0.453154635644,0.0,0.453154635644
 07/13  13:00:00,16.5030377511,2.16185668661,4.44108454125,0.0,4.9500482616,4.9500482616,0.453179666916,0.0,0.453179666916
 07/13  14:00:00,16.4498721515,2.16185668661,4.38791894165,0.0,4.9500482616,4.9500482616,0.453146273936,0.0,0.453146273936
 07/13  15:00:00,16.3170364691,2.16185668661,4.25508325925,0.0,4.9500482616,4.9500482616,0.453116460129,0.0,0.453116460129
 07/13  16:00:00,16.4762321371,2.16185668661,4.41427892728,0.0,4.9500482616,4.9500482616,0.453104402521,0.0,0.453104402521
 07/13  17:00:00,11.1784493036,2.16185668661,3.51653899302,0.0,2.750026812,2.750026812,0.453134029005,0.0,0.453134029005
 07/13  18:00:00,8.91165342372,2.16185668661,2.8997592003,0.0,1.6500160872,2.2000214496,0.453111166869,0.0,0.453111166869
 07/13  19:00:00,8.58661398294,2.16185668661,2.57471975953,0.0,1.6500160872,2.2000214496,0.453104197055,0.0,0.453104197055
 07/13  20:00:00,7.37642886793,2.16185668661,1.91454000692,0.0,1.1000107248,2.2000214496,0.453101937848,0.0,0.453101937848
 07/13  21:00:00,9.08162787648,2.16185668661,1.31673901546,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530839127,0.0,0.4530839127
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073512447,0.0,0.453073512447
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079742143,0.0,0.453079742143
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069720194,0.0,0.453069720194
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059678768,0.0,0.453059678768
 07/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062410142,0.0,0.453062410142
 07/14  06:00:00,5.98518220033,2.16185668661,1.07329870172,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/14  07:00:00,6.85601188972,2.16185668661,0.8441176663,0.0,1.6500160872,2.2000214496,0.45310510356,0.0,0.45310510356
 07/14  08:00:00,14.749542835,2.16185668661,2.68758962514,0.0,4.9500482616,4.9500482616,0.453141334106,0.0,0.453141334106
 07/14  09:00:00,15.3676908082,2.16185668661,3.30573759838,0.0,4.9500482616,4.9500482616,0.453148089601,0.0,0.453148089601
 07/14  10:00:00,15.7151210725,2.16185668661,3.65316786265,0.0,4.9500482616,4.9500482616,0.453147227673,0.0,0.453147227673
 07/14  11:00:00,15.9508716981,2.16185668661,3.8889184883,0.0,4.9500482616,4.9500482616,0.453153198445,0.0,0.453153198445
 07/14  12:00:00,15.254234322,2.16185668661,3.7422864746,0.0,4.9500482616,4.4000428992,0.453174917765,0.0,0.453174917765
