Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/14  13:00:00,16.2999781329,2.16185668661,4.23802492308,0.0,4.9500482616,4.9500482616,0.453151762277,0.0,0.453151762277
 07/14  14:00:00,16.4213849081,2.16185668661,4.35943169826,0.0,4.9500482616,4.9500482616,0.453131026987,0.0,0.453131026987
 07/14  15:00:00,16.5117566355,2.16185668661,4.4498034257,0.0,4.9500482616,4.9500482616,0.453108683281,0.0,0.453108683281
 07/14  16:00:00,16.6514860267,2.16185668661,4.58953281687,0.0,4.9500482616,4.9500482616,0.45313908402,0.0,0.45313908402
 07/14  17:00:00,11.3573295819,2.16185668661,3.69541927133,0.0,2.750026812,2.750026812,0.453116061825,0.0,0.453116061825
 07/14  18:00:00,9.22181734576,2.16185668661,3.20992312234,0.0,1.6500160872,2.2000214496,0.453114535673,0.0,0.453114535673
 07/14  19:00:00,8.93303772354,2.16185668661,2.92114350012,0.0,1.6500160872,2.2000214496,0.453106245348,0.0,0.453106245348
 07/14  20:00:00,7.80713856409,2.16185668661,2.34524970308,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  21:00:00,9.49106576463,2.16185668661,1.72617690362,0.0,1.1000107248,2.2000214496,0.453097986989,0.0,0.453097986989
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307694024,0.0,0.45307694024
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084555233,0.0,0.453084555233
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055442371,0.0,0.453055442371
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080395332,0.0,0.453080395332
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070311082,0.0,0.453070311082
 07/15  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,6.1953602119,2.16185668661,1.28347671328,0.0,0.5500053624,2.2000214496,0.453074463512,0.0,0.453074463512
 07/15  07:00:00,5.84010814945,2.16185668661,0.928224650835,0.0,0.5500053624,2.2000214496,0.453101122299,0.0,0.453101122299
 07/15  08:00:00,8.26524851421,2.16185668661,1.7033489284,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,8.7077337092,2.16185668661,2.14583412338,0.0,1.6500160872,2.750026812,0.453104595425,0.0,0.453104595425
 07/15  10:00:00,8.95723818566,2.16185668661,2.39533859984,0.0,1.6500160872,2.750026812,0.453111872566,0.0,0.453111872566
 07/15  11:00:00,9.08308387821,2.16185668661,2.5211842924,0.0,1.6500160872,2.750026812,0.453121108864,0.0,0.453121108864
 07/15  12:00:00,7.25243562807,2.16185668661,2.34055212946,0.0,0.8250080436,1.9250187684,0.453109898529,0.0,0.453109898529
 07/15  13:00:00,7.30350408771,2.16185668661,2.3916205891,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,7.30770100163,2.16185668661,2.39581750301,0.0,0.8250080436,1.9250187684,0.453100201812,0.0,0.453100201812
 07/15  15:00:00,7.38085563018,2.16185668661,2.46897213157,0.0,0.8250080436,1.9250187684,0.453092396364,0.0,0.453092396364
 07/15  16:00:00,7.54016706281,2.16185668661,2.6282835642,0.0,0.8250080436,1.9250187684,0.453087869759,0.0,0.453087869759
 07/15  17:00:00,6.61222080727,2.16185668661,2.52534535226,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,2.16752385051,0.154584995246,0.0879200868595,0.0,0.2750026812,1.6500160872,0.453086027609,0.0,0.453086027609
 07/15  19:00:00,2.45054555069,0.331253561242,0.194273221048,0.0,0.2750026812,1.6500160872,0.453086113699,0.0,0.453086113699
 07/15  20:00:00,2.01670385237,0.0662507122484,0.0254343717151,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308963458,0.0,0.45308963458
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084865372,0.0,0.453084865372
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073255648,0.0,0.453073255648
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059427644,0.0,0.453059427644
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078671181,0.0,0.453078671181
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063534754,0.0,0.453063534754
 07/16  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058424109,0.0,0.453058424109
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088512833,0.0,0.453088512833
 07/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308748389,0.0,0.45308748389
 07/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087280541,0.0,0.453087280541
 07/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082085241,0.0,0.453082085241
 07/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087572633,0.0,0.453087572633
 07/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307440148,0.0,0.45307440148
 07/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076493627,0.0,0.453076493627
 07/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077148362,0.0,0.453077148362
 07/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  20:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086983706,0.0,0.453086983706
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079003514,0.0,0.453079003514
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076191238,0.0,0.453076191238
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061930091,0.0,0.453061930091
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308721212,0.0,0.45308721212
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077021911,0.0,0.453077021911
 07/17  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077880324,0.0,0.453077880324
 07/17  06:00:00,5.25505502543,2.16185668661,0.343171526817,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,6.1266672473,2.16185668661,0.114773023885,0.0,1.6500160872,2.2000214496,0.502307663651,0.0492068718396,0.453100791812
 07/17  08:00:00,12.8896669746,2.16185668661,0.82771376475,0.0,4.9500482616,4.9500482616,0.453131211456,0.0,0.453131211456
 07/17  09:00:00,13.2309235705,2.16185668661,1.16897036067,0.0,4.9500482616,4.9500482616,0.453138025218,0.0,0.453138025218
 07/17  10:00:00,13.3484584319,2.16185668661,1.28650522204,0.0,4.9500482616,4.9500482616,0.453149966195,0.0,0.453149966195
 07/17  11:00:00,13.3237408934,2.16185668661,1.26178768357,0.0,4.9500482616,4.9500482616,0.45314636602,0.0,0.45314636602
 07/17  12:00:00,12.6911415788,2.16185668661,1.17919373137,0.0,4.9500482616,4.4000428992,0.45317832455,0.0,0.45317832455
 07/17  13:00:00,13.5867806547,2.16185668661,1.52482744489,0.0,4.9500482616,4.9500482616,0.453166739098,0.0,0.453166739098
 07/17  14:00:00,13.6760975579,2.16185668661,1.61414434808,0.0,4.9500482616,4.9500482616,0.453132161477,0.0,0.453132161477
 07/17  15:00:00,13.7604651287,2.16185668661,1.69851191886,0.0,4.9500482616,4.9500482616,0.453101356228,0.0,0.453101356228
 07/17  16:00:00,13.8859675941,2.16185668661,1.82401438427,0.0,4.9500482616,4.9500482616,0.45315241487,0.0,0.45315241487
 07/17  17:00:00,8.89850692321,2.16185668661,1.2365966126,0.0,2.750026812,2.750026812,0.453115953393,0.0,0.453115953393
 07/17  18:00:00,6.9407370396,2.16185668661,0.928842816185,0.0,1.6500160872,2.2000214496,0.453107346291,0.0,0.453107346291
 07/17  19:00:00,6.72053166123,2.16185668661,0.708637437815,0.0,1.6500160872,2.2000214496,0.453105788707,0.0,0.453105788707
 07/17  20:00:00,5.67078439981,2.16185668661,0.208895538797,0.0,1.1000107248,2.2000214496,0.453103368014,0.0,0.453103368014
 07/17  21:00:00,7.81238044177,2.16185668661,0.0474915807564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081493863,0.0,0.453081493863
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069740849,0.0,0.453069740849
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059473117,0.0,0.453059473117
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084187556,0.0,0.453084187556
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073929991,0.0,0.453073929991
 07/18  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  06:00:00,5.0920423922,2.16185668661,0.180158893583,0.0,0.5500053624,2.2000214496,0.453091165413,0.0,0.453091165413
 07/18  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.22870051222,0.77563029138,0.453070220844
 07/18  08:00:00,12.2051270719,2.16185668661,0.143173862066,0.0,4.9500482616,4.9500482616,0.453093912696,0.0,0.453093912696
 07/18  09:00:00,12.3273032054,2.16185668661,0.265349995549,0.0,4.9500482616,4.9500482616,0.453142967203,0.0,0.453142967203
 07/18  10:00:00,12.4921345814,2.16185668661,0.430181371594,0.0,4.9500482616,4.9500482616,0.453141068806,0.0,0.453141068806
 07/18  11:00:00,12.6192762682,2.16185668661,0.557323058415,0.0,4.9500482616,4.9500482616,0.453107876519,0.0,0.453107876519
 07/18  12:00:00,11.9409869631,2.16185668661,0.42903911566,0.0,4.9500482616,4.4000428992,0.453166710321,0.0,0.453166710321
 07/18  13:00:00,12.719666051,2.16185668661,0.657712841229,0.0,4.9500482616,4.9500482616,0.453151497135,0.0,0.453151497135
 07/18  14:00:00,12.7614314923,2.16185668661,0.699478282447,0.0,4.9500482616,4.9500482616,0.453098153139,0.0,0.453098153139
 07/18  15:00:00,12.8553971953,2.16185668661,0.793443985534,0.0,4.9500482616,4.9500482616,0.453127185102,0.0,0.453127185102
 07/18  16:00:00,12.9059931268,2.16185668661,0.84403991698,0.0,4.9500482616,4.9500482616,0.453132583776,0.0,0.453132583776
 07/18  17:00:00,7.88872868832,2.16185668661,0.226818377701,0.0,2.750026812,2.750026812,0.453126949136,0.0,0.453126949136
 07/18  18:00:00,6.02878204998,2.16185668661,0.0168878265693,0.0,1.6500160872,2.2000214496,0.453110658513,0.0,0.453110658513
 07/18  19:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453087439479,0.0,0.453087439479
 07/18  20:00:00,5.46188886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453081967568,0.0,0.453081967568
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307286429,0.0,0.45307286429
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062579402,0.0,0.453062579402
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087219908,0.0,0.453087219908
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076912911,0.0,0.453076912911
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066580206,0.0,0.453066580206
 07/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,4.96397746625,2.16185668661,0.0520939676353,0.0,0.5500053624,2.2000214496,0.492892528046,0.039821183278,0.453071344768
 07/19  07:00:00,6.01285700133,2.16185668661,0.000962777917949,0.0,1.6500160872,2.2000214496,0.562718437711,0.109608971783,0.453109465928
 07/19  08:00:00,12.3172213268,2.16185668661,0.255268116944,0.0,4.9500482616,4.9500482616,0.472257394144,0.0191136340693,0.453143760075
 07/19  09:00:00,12.7000219248,2.16185668661,0.638068714939,0.0,4.9500482616,4.9500482616,0.453140826477,0.0,0.453140826477
 07/19  10:00:00,12.9501073681,2.16185668661,0.88815415827,0.0,4.9500482616,4.9500482616,0.453135380916,0.0,0.453135380916
 07/19  11:00:00,13.1181011079,2.16185668661,1.05614789808,0.0,4.9500482616,4.9500482616,0.453147342602,0.0,0.453147342602
 07/19  12:00:00,12.4069066436,2.16185668661,0.894958796171,0.0,4.9500482616,4.4000428992,0.453150045419,0.0,0.453150045419
 07/19  13:00:00,13.2458037921,2.16185668661,1.18385058229,0.0,4.9500482616,4.9500482616,0.453132801378,0.0,0.453132801378
 07/19  14:00:00,13.3989983276,2.16185668661,1.33704511781,0.0,4.9500482616,4.9500482616,0.453119034828,0.0,0.453119034828
 07/19  15:00:00,13.5081644074,2.16185668661,1.44621119755,0.0,4.9500482616,4.9500482616,0.453096050928,0.0,0.453096050928
 07/19  16:00:00,13.5461587576,2.16185668661,1.48420554776,0.0,4.9500482616,4.9500482616,0.453107428312,0.0,0.453107428312
 07/19  17:00:00,8.44637019135,2.16185668661,0.784459880738,0.0,2.750026812,2.750026812,0.453113823269,0.0,0.453113823269
 07/19  18:00:00,6.53088249037,2.16185668661,0.51898826695,0.0,1.6500160872,2.2000214496,0.45309342719,0.0,0.45309342719
 07/19  19:00:00,6.42294059877,2.16185668661,0.411046375351,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,5.58502522294,2.16185668661,0.123136361928,0.0,1.1000107248,2.2000214496,0.453092034815,0.0,0.453092034815
 07/19  21:00:00,7.78222945948,2.16185668661,0.0173405984662,0.0,1.1000107248,2.2000214496,0.453084949999,0.0,0.453084949999
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530612411,0.0,0.4530612411
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085852119,0.0,0.453085852119
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075481016,0.0,0.453075481016
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065089051,0.0,0.453065089051
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060273087,0.0,0.453060273087
 07/20  06:00:00,5.01984760762,2.16185668661,0.107964109008,0.0,0.5500053624,2.2000214496,0.453061492757,0.0,0.453061492757
 07/20  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.816260600161,0.796260600161,0.02
 07/20  08:00:00,12.4052985926,2.16185668661,0.343345382793,0.0,4.9500482616,4.9500482616,0.45312641059,0.0,0.45312641059
 07/20  09:00:00,12.9900724078,2.16185668661,0.928119197947,0.0,4.9500482616,4.9500482616,0.453123754927,0.0,0.453123754927
 07/20  10:00:00,13.2795685497,2.16185668661,1.21761533993,0.0,4.9500482616,4.9500482616,0.453144923203,0.0,0.453144923203
 07/20  11:00:00,13.421899742,2.16185668661,1.35994653221,0.0,4.9500482616,4.9500482616,0.453156582635,0.0,0.453156582635
 07/20  12:00:00,12.7286660951,2.16185668661,1.21671824773,0.0,4.9500482616,4.4000428992,0.886257170404,0.0,0.886257170404
 07/20  13:00:00,13.56530345,2.16185668661,1.50335024019,0.0,4.9500482616,4.9500482616,0.45317593973,0.0,0.45317593973
 07/20  14:00:00,13.7615370756,2.16185668661,1.69958386582,0.0,4.9500482616,4.9500482616,0.453137070722,0.0,0.453137070722
 07/20  15:00:00,13.8404587479,2.16185668661,1.77850553807,0.0,4.9500482616,4.9500482616,0.45311374884,0.0,0.45311374884
 07/20  16:00:00,13.8538031051,2.16185668661,1.79184989531,0.0,4.9500482616,4.9500482616,0.453137716239,0.0,0.453137716239
 07/20  17:00:00,8.80651699656,2.16185668661,1.14460668595,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/20  18:00:00,6.77016033182,2.16185668661,0.758266108401,0.0,1.6500160872,2.2000214496,0.453120408005,0.0,0.453120408005
 07/20  19:00:00,6.60505180774,2.16185668661,0.593157584324,0.0,1.6500160872,2.2000214496,0.453106173383,0.0,0.453106173383
 07/20  20:00:00,5.70393575623,2.16185668661,0.24204689522,0.0,1.1000107248,2.2000214496,0.453104593697,0.0,0.453104593697
 07/20  21:00:00,7.78887189644,2.16185668661,0.0239830354212,0.0,1.1000107248,2.2000214496,0.453078037976,0.0,0.453078037976
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308042111,0.0,0.45308042111
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069981272,0.0,0.453069981272
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059517983,0.0,0.453059517983
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084043003,0.0,0.453084043003
 07/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084615388,0.0,0.453084615388
 07/21  06:00:00,4.96426308394,2.16185668661,0.0523795853286,0.0,0.5500053624,2.2000214496,0.0607104862401,0.0407104862401,0.02
 07/21  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.556658456254,0.103551233023,0.453107223232
 07/21  08:00:00,12.3022041979,2.16185668661,0.240250988087,0.0,4.9500482616,4.9500482616,0.470369102638,0.0172279213654,0.453141181272
 07/21  09:00:00,12.7976436381,2.16185668661,0.735690428312,0.0,4.9500482616,4.9500482616,0.453142188072,0.0,0.453142188072
 07/21  10:00:00,13.214069318,2.16185668661,1.15211610821,0.0,4.9500482616,4.9500482616,0.453147853311,0.0,0.453147853311
 07/21  11:00:00,13.5705079399,2.16185668661,1.5085547301,0.0,4.9500482616,4.9500482616,0.453164660944,0.0,0.453164660944
 07/21  12:00:00,12.9409096041,2.16185668661,1.42896175669,0.0,4.9500482616,4.4000428992,0.45317815142,0.0,0.45317815142
 07/21  13:00:00,13.8599616395,2.16185668661,1.79800842964,0.0,4.9500482616,4.9500482616,0.453165356382,0.0,0.453165356382
 07/21  14:00:00,13.9701780118,2.16185668661,1.90822480194,0.0,4.9500482616,4.9500482616,0.453129188507,0.0,0.453129188507
 07/21  15:00:00,14.1153646823,2.16185668661,2.05341147252,0.0,4.9500482616,4.9500482616,0.453097395102,0.0,0.453097395102
 07/21  16:00:00,14.2776926359,2.16185668661,2.21573942607,0.0,4.9500482616,4.9500482616,0.453147029575,0.0,0.453147029575
 07/21  17:00:00,9.27303783849,2.16185668661,1.61112752787,0.0,2.750026812,2.750026812,0.453130032098,0.0,0.453130032098
 07/21  18:00:00,7.29559679601,2.16185668661,1.2837025726,0.0,1.6500160872,2.2000214496,0.453115214495,0.0,0.453115214495
 07/21  19:00:00,7.02206387094,2.16185668661,1.01016964752,0.0,1.6500160872,2.2000214496,0.453108400445,0.0,0.453108400445
 07/21  20:00:00,6.13130903916,2.16185668661,0.669420178142,0.0,1.1000107248,2.2000214496,0.453098162135,0.0,0.453098162135
 07/21  21:00:00,8.13163652619,2.16185668661,0.366747665174,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085075397,0.0,0.453085075397
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307990155,0.0,0.45307990155
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085502779,0.0,0.453085502779
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074977973,0.0,0.453074977973
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064477501,0.0,0.453064477501
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  06:00:00,5.00294405801,2.16185668661,0.0910605593948,0.0,0.5500053624,2.2000214496,0.495761055577,0.0426678163316,0.453093239245
 07/22  07:00:00,4.94609558796,2.16185668661,0.0342120893445,0.0,0.5500053624,2.2000214496,0.545779542548,0.0926834371043,0.453096105443
 07/22  08:00:00,6.7761507072,2.16185668661,0.214251121387,0.0,1.6500160872,2.750026812,0.453102847122,0.0,0.453102847122
 07/22  09:00:00,7.10748365715,2.16185668661,0.545584071339,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  10:00:00,7.46311440758,2.16185668661,0.901214821763,0.0,1.6500160872,2.750026812,0.453113953429,0.0,0.453113953429
 07/22  11:00:00,7.6104990873,2.16185668661,1.04859950148,0.0,1.6500160872,2.750026812,0.45312239544,0.0,0.45312239544
 07/22  12:00:00,5.74938987259,2.16185668661,0.837506373972,0.0,0.8250080436,1.9250187684,0.453110670165,0.0,0.453110670165
 07/22  13:00:00,5.74703793933,2.16185668661,0.835154440714,0.0,0.8250080436,1.9250187684,0.453104865025,0.0,0.453104865025
 07/22  14:00:00,5.82965305963,2.16185668661,0.917769561014,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  15:00:00,5.93695139568,2.16185668661,1.02506789706,0.0,0.8250080436,1.9250187684,0.453073088617,0.0,0.453073088617
 07/22  16:00:00,6.03625892264,2.16185668661,1.12437542402,0.0,0.8250080436,1.9250187684,0.453094246284,0.0,0.453094246284
 07/22  17:00:00,5.09706711314,2.16185668661,1.01019165813,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090605396,0.0,0.453090605396
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086139553,0.0,0.453086139553
 07/22  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087958969,0.0,0.453087958969
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078680485,0.0,0.453078680485
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073600385,0.0,0.453073600385
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075604791,0.0,0.453075604791
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060142964,0.0,0.453060142964
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079030282,0.0,0.453079030282
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073484468,0.0,0.453073484468
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085913068,0.0,0.453085913068
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085992976,0.0,0.453085992976
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082960672,0.0,0.453082960672
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084152021,0.0,0.453084152021
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064496385,0.0,0.453064496385
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085514789,0.0,0.453085514789
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  17:00:00,2.29720326515,0.231877492869,0.140307003873,0.0,0.2750026812,1.6500160872,0.453071370559,0.0,0.453071370559
 07/23  18:00:00,2.46064348867,0.331253561242,0.20437115902,0.0,0.2750026812,1.6500160872,0.453079336552,0.0,0.453079336552
 07/23  19:00:00,2.23914801762,0.198752136745,0.115377112471,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082495543,0.0,0.453082495543
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084469445,0.0,0.453084469445
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052575647,0.0,0.453052575647
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072350119,0.0,0.453072350119
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062274321,0.0,0.453062274321
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086605124,0.0,0.453086605124
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086972228,0.0,0.453086972228
 07/24  06:00:00,5.69557582968,2.16185668661,0.783692331064,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,6.35846417838,2.16185668661,0.346569954969,0.0,1.6500160872,2.2000214496,0.453109237209,0.0,0.453109237209
 07/24  08:00:00,13.6839643112,2.16185668661,1.62201110135,0.0,4.9500482616,4.9500482616,0.45312389343,0.0,0.45312389343
 07/24  09:00:00,14.0145887445,2.16185668661,1.95263553473,0.0,4.9500482616,4.9500482616,0.453113292224,0.0,0.453113292224
 07/24  10:00:00,14.4282729718,2.16185668661,2.36631976199,0.0,4.9500482616,4.9500482616,0.453147460032,0.0,0.453147460032
 07/24  11:00:00,14.8343519866,2.16185668661,2.77239877674,0.0,4.9500482616,4.9500482616,0.4531569622,0.0,0.4531569622
 07/24  12:00:00,13.93943799,2.16185668661,2.42749014258,0.0,4.9500482616,4.4000428992,0.453175521787,0.0,0.453175521787
 07/24  13:00:00,14.737981482,2.16185668661,2.67602827214,0.0,4.9500482616,4.9500482616,0.453160186338,0.0,0.453160186338
 07/24  14:00:00,14.8836590084,2.16185668661,2.82170579854,0.0,4.9500482616,4.9500482616,0.453124843838,0.0,0.453124843838
 07/24  15:00:00,15.3261091132,2.16185668661,3.26415590336,0.0,4.9500482616,4.9500482616,0.453119600126,0.0,0.453119600126
 07/24  16:00:00,15.6981969424,2.16185668661,3.63624373258,0.0,4.9500482616,4.9500482616,0.453156870666,0.0,0.453156870666
 07/24  17:00:00,10.5272642184,2.16185668661,2.86535390779,0.0,2.750026812,2.750026812,0.453120849446,0.0,0.453120849446
 07/24  18:00:00,8.46936307991,2.16185668661,2.45746885649,0.0,1.6500160872,2.2000214496,0.453107612829,0.0,0.453107612829
 07/24  19:00:00,8.10829689099,2.16185668661,2.09640266758,0.0,1.6500160872,2.2000214496,0.45309702587,0.0,0.45309702587
 07/24  20:00:00,7.40269210451,2.16185668661,1.55696991016,0.0,1.1000107248,2.2000214496,0.453104558505,0.0,0.453104558505
 07/24  21:00:00,9.01457439288,2.16185668661,1.24968553187,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063630851,0.0,0.453063630851
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087866436,0.0,0.453087866436
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077267879,0.0,0.453077267879
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306662392,0.0,0.45306662392
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055958774,0.0,0.453055958774
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/25  06:00:00,5.92080125569,2.16185668661,1.00891775707,0.0,0.5500053624,2.2000214496,0.453084170275,0.0,0.453084170275
 07/25  07:00:00,6.63067015994,2.16185668661,0.618775936527,0.0,1.6500160872,2.2000214496,0.453095315181,0.0,0.453095315181
 07/25  08:00:00,14.2326962518,2.16185668661,2.17074304195,0.0,4.9500482616,4.9500482616,0.453126791825,0.0,0.453126791825
 07/25  09:00:00,14.9175250362,2.16185668661,2.85557182635,0.0,4.9500482616,4.9500482616,0.453142548243,0.0,0.453142548243
 07/25  10:00:00,15.307724673,2.16185668661,3.24577146323,0.0,4.9500482616,4.9500482616,0.453144403962,0.0,0.453144403962
 07/25  11:00:00,15.4904770065,2.16185668661,3.42852379667,0.0,4.9500482616,4.9500482616,0.453162034983,0.0,0.453162034983
 07/25  12:00:00,15.0424657505,2.16185668661,3.53051790304,0.0,4.9500482616,4.4000428992,0.453180098397,0.0,0.453180098397
 07/25  13:00:00,16.3584208789,2.16185668661,4.2964676691,0.0,4.9500482616,4.9500482616,0.453150989722,0.0,0.453150989722
 07/25  14:00:00,16.564844262,2.16185668661,4.50289105215,0.0,4.9500482616,4.9500482616,0.45311396366,0.0,0.45311396366
 07/25  15:00:00,16.351823291,2.16185668661,4.28987008121,0.0,4.9500482616,4.9500482616,0.453130724085,0.0,0.453130724085
 07/25  16:00:00,16.1207002136,2.16185668661,4.05874700381,0.0,4.9500482616,4.9500482616,0.453153690155,0.0,0.453153690155
 07/25  17:00:00,10.3591438753,2.16185668661,2.69723356469,0.0,2.750026812,2.750026812,0.453109677726,0.0,0.453109677726
 07/25  18:00:00,7.91210150907,2.16185668661,1.90020728566,0.0,1.6500160872,2.2000214496,0.453113501341,0.0,0.453113501341
 07/25  19:00:00,7.4546891259,2.16185668661,1.44279490249,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  20:00:00,6.85191629261,2.16185668661,1.00619409826,0.0,1.1000107248,2.2000214496,0.453103540493,0.0,0.453103540493
 07/25  21:00:00,8.42773094696,2.16185668661,0.662842085941,0.0,1.1000107248,2.2000214496,0.45309305557,0.0,0.45309305557
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308355918,0.0,0.45308355918
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053917832,0.0,0.453053917832
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078217133,0.0,0.453078217133
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067529356,0.0,0.453067529356
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305943882,0.0,0.45305943882
 07/26  06:00:00,5.66525098693,2.16185668661,0.753367488317,0.0,0.5500053624,2.2000214496,0.45306201217,0.0,0.45306201217
 07/26  07:00:00,6.31930020687,2.16185668661,0.307405983452,0.0,1.6500160872,2.2000214496,0.453097676042,0.0,0.453097676042
 07/26  08:00:00,13.5585019577,2.16185668661,1.49654874787,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  09:00:00,14.0813855716,2.16185668661,2.01943236178,0.0,4.9500482616,4.9500482616,0.453140812265,0.0,0.453140812265
 07/26  10:00:00,14.6438155269,2.16185668661,2.58186231709,0.0,4.9500482616,4.9500482616,0.453144553845,0.0,0.453144553845
 07/26  11:00:00,14.8744681,2.16185668661,2.81251489018,0.0,4.9500482616,4.9500482616,0.453148876641,0.0,0.453148876641
 07/26  12:00:00,14.2197072814,2.16185668661,2.70775943395,0.0,4.9500482616,4.4000428992,0.886313001457,0.0,0.886313001457
 07/26  13:00:00,15.3406104692,2.16185668661,3.27865725943,0.0,4.9500482616,4.9500482616,0.453135457176,0.0,0.453135457176
 07/26  14:00:00,15.5015573095,2.16185668661,3.43960409973,0.0,4.9500482616,4.9500482616,0.453108445924,0.0,0.453108445924
 07/26  15:00:00,15.6712342159,2.16185668661,3.60928100605,0.0,4.9500482616,4.9500482616,0.453135427989,0.0,0.453135427989
 07/26  16:00:00,15.9796003707,2.16185668661,3.91764716087,0.0,4.9500482616,4.9500482616,0.453129137738,0.0,0.453129137738
 07/26  17:00:00,10.6999744813,2.16185668661,3.03806417073,0.0,2.750026812,2.750026812,0.453127319778,0.0,0.453127319778
 07/26  18:00:00,8.55958131934,2.16185668661,2.54768709592,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,8.3434112387,2.16185668661,2.33151701528,0.0,1.6500160872,2.2000214496,0.453105452853,0.0,0.453105452853
 07/26  20:00:00,7.66721597585,2.16185668661,1.8214937815,0.0,1.1000107248,2.2000214496,0.45310836278,0.0,0.45310836278
 07/26  21:00:00,8.94423804621,2.16185668661,1.17934918519,0.0,1.1000107248,2.2000214496,0.453089406155,0.0,0.453089406155
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080872287,0.0,0.453080872287
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086166276,0.0,0.453086166276
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307544993,0.0,0.45307544993
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064711436,0.0,0.453064711436
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063085027,0.0,0.453063085027
 07/27  06:00:00,5.64105230082,2.16185668661,0.729168802206,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  07:00:00,6.46619776105,2.16185668661,0.454303537638,0.0,1.6500160872,2.2000214496,0.453097612215,0.0,0.453097612215
 07/27  08:00:00,14.1736653645,2.16185668661,2.11171215473,0.0,4.9500482616,4.9500482616,0.453136746579,0.0,0.453136746579
 07/27  09:00:00,14.9061203838,2.16185668661,2.84416717402,0.0,4.9500482616,4.9500482616,0.453137572934,0.0,0.453137572934
 07/27  10:00:00,15.4055620889,2.16185668661,3.34360887907,0.0,4.9500482616,4.9500482616,0.45314349872,0.0,0.45314349872
 07/27  11:00:00,15.6633518714,2.16185668661,3.60139866156,0.0,4.9500482616,4.9500482616,0.453151621367,0.0,0.453151621367
 07/27  12:00:00,14.9854944815,2.16185668661,3.47354663413,0.0,4.9500482616,4.4000428992,0.453161934268,0.0,0.453161934268
 07/27  13:00:00,16.0266432898,2.16185668661,3.96469008003,0.0,4.9500482616,4.9500482616,0.453168421867,0.0,0.453168421867
 07/27  14:00:00,16.1516960902,2.16185668661,4.08974288041,0.0,4.9500482616,4.9500482616,0.453132200552,0.0,0.453132200552
 07/27  15:00:00,16.2109328276,2.16185668661,4.14897961781,0.0,4.9500482616,4.9500482616,0.453126376951,0.0,0.453126376951
 07/27  16:00:00,16.304066704,2.16185668661,4.2421134942,0.0,4.9500482616,4.9500482616,0.453146520998,0.0,0.453146520998
 07/27  17:00:00,11.0124232314,2.16185668661,3.35051292082,0.0,2.750026812,2.750026812,0.45312858801,0.0,0.45312858801
 07/27  18:00:00,8.95970167655,2.16185668661,2.94780745314,0.0,1.6500160872,2.2000214496,0.453112722335,0.0,0.453112722335
 07/27  19:00:00,8.75981744375,2.16185668661,2.74792322033,0.0,1.6500160872,2.2000214496,0.453105024397,0.0,0.453105024397
 07/27  20:00:00,8.03298203573,2.16185668661,2.18725984138,0.0,1.1000107248,2.2000214496,0.453101278672,0.0,0.453101278672
 07/27  21:00:00,9.30163045353,2.16185668661,1.53674159251,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080615785,0.0,0.453080615785
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075207054,0.0,0.453075207054
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080574994,0.0,0.453080574994
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069806082,0.0,0.453069806082
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059013263,0.0,0.453059013263
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  06:00:00,5.91470365217,2.16185668661,1.00282015356,0.0,0.5500053624,2.2000214496,0.453087105148,0.0,0.453087105148
 07/28  07:00:00,6.85061610455,2.16185668661,0.83872188113,0.0,1.6500160872,2.2000214496,0.453109486264,0.0,0.453109486264
 07/28  08:00:00,14.4644101748,2.16185668661,2.40245696498,0.0,4.9500482616,4.9500482616,0.453139768014,0.0,0.453139768014
 07/28  09:00:00,14.9746971307,2.16185668661,2.91274392085,0.0,4.9500482616,4.9500482616,0.453143648825,0.0,0.453143648825
 07/28  10:00:00,15.1954879119,2.16185668661,3.13353470207,0.0,4.9500482616,4.9500482616,0.453144736815,0.0,0.453144736815
 07/28  11:00:00,15.3619200716,2.16185668661,3.29996686177,0.0,4.9500482616,4.9500482616,0.453156433158,0.0,0.453156433158
 07/28  12:00:00,14.7907114717,2.16185668661,3.27876362429,0.0,4.9500482616,4.4000428992,0.453166977478,0.0,0.453166977478
 07/28  13:00:00,15.8889578971,2.16185668661,3.82700468727,0.0,4.9500482616,4.9500482616,0.453115174088,0.0,0.453115174088
 07/28  14:00:00,15.9710655826,2.16185668661,3.90911237279,0.0,4.9500482616,4.9500482616,0.453111020311,0.0,0.453111020311
 07/28  15:00:00,16.0042207,2.16185668661,3.94226749017,0.0,4.9500482616,4.9500482616,0.45308626764,0.0,0.45308626764
 07/28  16:00:00,16.2518219878,2.16185668661,4.18986877796,0.0,4.9500482616,4.9500482616,0.453148668326,0.0,0.453148668326
 07/28  17:00:00,10.9675392739,2.16185668661,3.30562896329,0.0,2.750026812,2.750026812,0.453117214347,0.0,0.453117214347
 07/28  18:00:00,8.73537018636,2.16185668661,2.72347596295,0.0,1.6500160872,2.2000214496,0.45311610977,0.0,0.45311610977
 07/28  19:00:00,8.20544641523,2.16185668661,2.19355219181,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,7.52226736414,2.16185668661,1.67654516979,0.0,1.1000107248,2.2000214496,0.453105286821,0.0,0.453105286821
 07/28  21:00:00,8.97703976248,2.16185668661,1.21215090147,0.0,1.1000107248,2.2000214496,0.453093732251,0.0,0.453093732251
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077430418,0.0,0.453077430418
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082723857,0.0,0.453082723857
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307192111,0.0,0.45307192111
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061091542,0.0,0.453061091542
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090815426,0.0,0.453090815426
 07/29  06:00:00,5.65048015672,2.16185668661,0.738596658104,0.0,0.5500053624,2.2000214496,0.453091305911,0.0,0.453091305911
 07/29  07:00:00,5.25684331007,2.16185668661,0.344959811459,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  08:00:00,7.64467685349,2.16185668661,1.08277726768,0.0,1.6500160872,2.750026812,0.453098934747,0.0,0.453098934747
 07/29  09:00:00,8.0215527733,2.16185668661,1.45965318749,0.0,1.6500160872,2.750026812,0.453110796047,0.0,0.453110796047
 07/29  10:00:00,8.3351514929,2.16185668661,1.77325190708,0.0,1.6500160872,2.750026812,0.45311008331,0.0,0.45311008331
 07/29  11:00:00,8.53389915417,2.16185668661,1.97199956835,0.0,1.6500160872,2.750026812,0.453113761664,0.0,0.453113761664
 07/29  12:00:00,6.70360743382,2.16185668661,1.79172393521,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  13:00:00,6.77271402744,2.16185668661,1.86083052882,0.0,0.8250080436,1.9250187684,0.45311367113,0.0,0.45311367113
 07/29  14:00:00,6.88464866567,2.16185668661,1.97276516706,0.0,0.8250080436,1.9250187684,0.453095762003,0.0,0.453095762003
 07/29  15:00:00,7.08055259758,2.16185668661,2.16866909897,0.0,0.8250080436,1.9250187684,0.453064225174,0.0,0.453064225174
 07/29  16:00:00,7.22079847599,2.16185668661,2.30891497738,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  17:00:00,6.09413321583,2.16185668661,2.00725776082,0.0,0.2750026812,1.6500160872,0.453087820606,0.0,0.453087820606
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133469,0.0,0.453085133469
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093584989,0.0,0.453093584989
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090321889,0.0,0.453090321889
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077605488,0.0,0.453077605488
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084386541,0.0,0.453084386541
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083660932,0.0,0.453083660932
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067985173,0.0,0.453067985173
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059629427,0.0,0.453059629427
 07/30  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082089464,0.0,0.453082089464
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308786722,0.0,0.45308786722
 07/30  09:00:00,2.20458314335,0.18882895149,0.0907354234613,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,2.36967505753,0.296731209484,0.147925079644,0.0,0.2750026812,1.6500160872,0.453085785167,0.0,0.453085785167
 07/30  11:00:00,2.01829790878,0.0674389112463,0.0258402291258,0.0,0.2750026812,1.6500160872,0.453085925106,0.0,0.453085925106
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094886611,0.0,0.453094886611
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072753347,0.0,0.453072753347
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  16:00:00,2.20023417318,0.165626780621,0.109588624159,0.0,0.2750026812,1.6500160872,0.453074871478,0.0,0.453074871478
 07/30  17:00:00,2.42402672228,0.265002848993,0.234005104886,0.0,0.2750026812,1.6500160872,0.4530885415,0.0,0.4530885415
 07/30  18:00:00,2.53877643475,0.331253561242,0.282504105104,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  19:00:00,2.38660769126,0.265002848993,0.196586073859,0.0,0.2750026812,1.6500160872,0.453087271341,0.0,0.453087271341
 07/30  20:00:00,2.50158162229,0.132501424497,0.0602280960584,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453007164174,0.0,0.453007164174
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307322496,0.0,0.45307322496
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074689276,0.0,0.453074689276
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078361074,0.0,0.453078361074
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067470067,0.0,0.453067470067
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056555371,0.0,0.453056555371
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,6.33198157491,2.16185668661,1.03626474296,0.0,0.5500053624,2.2000214496,0.453059392361,0.0,0.453059392361
 07/31  07:00:00,6.78422870706,2.16185668661,0.772334483649,0.0,1.6500160872,2.2000214496,0.453114405338,0.0,0.453114405338
 07/31  08:00:00,14.4447112555,2.16185668661,2.38275804571,0.0,4.9500482616,4.9500482616,0.453142314295,0.0,0.453142314295
 07/31  09:00:00,15.1398170397,2.16185668661,3.07786382984,0.0,4.9500482616,4.9500482616,0.453146902682,0.0,0.453146902682
 07/31  10:00:00,15.7673015728,2.16185668661,3.70534836299,0.0,4.9500482616,4.9500482616,0.453142091664,0.0,0.453142091664
 07/31  11:00:00,16.284364313,2.16185668661,4.22241110315,0.0,4.9500482616,4.9500482616,0.453159301475,0.0,0.453159301475
 07/31  12:00:00,15.8171499643,2.16185668661,4.30520211689,0.0,4.9500482616,4.4000428992,0.4531792262,0.0,0.4531792262
 07/31  13:00:00,16.9922367719,2.16185668661,4.93028356208,0.0,4.9500482616,4.9500482616,0.453158505733,0.0,0.453158505733
 07/31  14:00:00,17.094282805,2.16185668661,5.03232959522,0.0,4.9500482616,4.9500482616,0.453118952696,0.0,0.453118952696
 07/31  15:00:00,17.0003407285,2.16185668661,4.93838751871,0.0,4.9500482616,4.9500482616,0.453120550282,0.0,0.453120550282
 07/31  16:00:00,16.9696863219,2.16185668661,4.90773311212,0.0,4.9500482616,4.9500482616,0.453146986948,0.0,0.453146986948
 07/31  17:00:00,11.316508145,2.16185668661,3.65459783438,0.0,2.750026812,2.750026812,0.453123031838,0.0,0.453123031838
 07/31  18:00:00,8.70961047299,2.16185668661,2.69771624957,0.0,1.6500160872,2.2000214496,0.453107192241,0.0,0.453107192241
 07/31  19:00:00,8.38811111383,2.16185668661,2.37621689042,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,8.32811007591,2.16185668661,2.09855454822,0.0,1.1000107248,2.2000214496,0.453101737461,0.0,0.453101737461
 07/31  21:00:00,9.5538931448,2.16185668661,1.78900428378,0.0,1.1000107248,2.2000214496,0.453077865876,0.0,0.453077865876
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082930321,0.0,0.453082930321
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072024439,0.0,0.453072024439
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061080537,0.0,0.453061080537
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086628794,0.0,0.453086628794
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081586452,0.0,0.453081586452
 08/01  06:00:00,6.24936628639,2.16185668661,0.95364945444,0.0,0.5500053624,2.2000214496,0.453082504324,0.0,0.453082504324
 08/01  07:00:00,6.69243767703,2.16185668661,0.680543453614,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/01  08:00:00,14.1756037667,2.16185668661,2.11365055689,0.0,4.9500482616,4.9500482616,0.453136508843,0.0,0.453136508843
 08/01  09:00:00,14.7277187097,2.16185668661,2.66576549992,0.0,4.9500482616,4.9500482616,0.453136981204,0.0,0.453136981204
 08/01  10:00:00,15.0786793495,2.16185668661,3.01672613969,0.0,4.9500482616,4.9500482616,0.453141484392,0.0,0.453141484392
 08/01  11:00:00,15.2788153516,2.16185668661,3.21686214182,0.0,4.9500482616,4.9500482616,0.45315874888,0.0,0.45315874888
 08/01  12:00:00,14.6471981733,2.16185668661,3.13525032592,0.0,4.9500482616,4.4000428992,0.45316814997,0.0,0.45316814997
 08/01  13:00:00,15.6581603869,2.16185668661,3.59620717704,0.0,4.9500482616,4.9500482616,0.886325182551,0.0,0.886325182551
 08/01  14:00:00,15.755158281,2.16185668661,3.69320507114,0.0,4.9500482616,4.9500482616,0.453095135157,0.0,0.453095135157
 08/01  15:00:00,15.8254262698,2.16185668661,3.76347306,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
