Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/01  16:00:00,15.9999061991,2.16185668661,3.93795298933,0.0,4.9500482616,4.9500482616,0.453127581368,0.0,0.453127581368
 08/01  17:00:00,10.7844588978,2.16185668661,3.12254858719,0.0,2.750026812,2.750026812,0.45314137215,0.0,0.45314137215
 08/01  18:00:00,8.57596480995,2.16185668661,2.56407058654,0.0,1.6500160872,2.2000214496,0.453113271788,0.0,0.453113271788
 08/01  19:00:00,8.12549554837,2.16185668661,2.11360132496,0.0,1.6500160872,2.2000214496,0.453107498991,0.0,0.453107498991
 08/01  20:00:00,7.69938028158,2.16185668661,1.4698247539,0.0,1.1000107248,2.2000214496,0.453101952496,0.0,0.453101952496
 08/01  21:00:00,8.74165558625,2.16185668661,0.976766725236,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075880001,0.0,0.453075880001
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063132474,0.0,0.453063132474
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087040038,0.0,0.453087040038
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307610285,0.0,0.45307610285
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065136679,0.0,0.453065136679
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066471061,0.0,0.453066471061
 08/02  06:00:00,6.17821594503,2.16185668661,0.882499113077,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,6.57685895739,2.16185668661,0.564964733973,0.0,1.6500160872,2.2000214496,0.453110389354,0.0,0.453110389354
 08/02  08:00:00,14.124978453,2.16185668661,2.06302524319,0.0,4.9500482616,4.9500482616,0.453129574864,0.0,0.453129574864
 08/02  09:00:00,14.7749520442,2.16185668661,2.71299883443,0.0,4.9500482616,4.9500482616,0.453139324378,0.0,0.453139324378
 08/02  10:00:00,15.221754036,2.16185668661,3.1598008262,0.0,4.9500482616,4.9500482616,0.453141765718,0.0,0.453141765718
 08/02  11:00:00,15.5052796019,2.16185668661,3.4433263921,0.0,4.9500482616,4.9500482616,0.453158930697,0.0,0.453158930697
 08/02  12:00:00,14.85552499,2.16185668661,3.34357714259,0.0,4.9500482616,4.4000428992,0.453170431002,0.0,0.453170431002
 08/02  13:00:00,15.8215377732,2.16185668661,3.75958456334,0.0,4.9500482616,4.9500482616,0.453150747218,0.0,0.453150747218
 08/02  14:00:00,16.008568595,2.16185668661,3.94661538518,0.0,4.9500482616,4.9500482616,0.453094096951,0.0,0.453094096951
 08/02  15:00:00,16.0823685991,2.16185668661,4.0204153893,0.0,4.9500482616,4.9500482616,0.453120635714,0.0,0.453120635714
 08/02  16:00:00,16.205102187,2.16185668661,4.14314897721,0.0,4.9500482616,4.9500482616,0.453120856229,0.0,0.453120856229
 08/02  17:00:00,10.8692102231,2.16185668661,3.20729991249,0.0,2.750026812,2.750026812,0.453112081156,0.0,0.453112081156
 08/02  18:00:00,8.60298781824,2.16185668661,2.59109359482,0.0,1.6500160872,2.2000214496,0.453116485831,0.0,0.453116485831
 08/02  19:00:00,8.20821092862,2.16185668661,2.19631670521,0.0,1.6500160872,2.2000214496,0.453101463529,0.0,0.453101463529
 08/02  20:00:00,7.80909626469,2.16185668661,1.57954073701,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,8.95644137641,2.16185668661,1.1915525154,0.0,1.1000107248,2.2000214496,0.453085897978,0.0,0.453085897978
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086953829,0.0,0.453086953829
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075966007,0.0,0.453075966007
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064972389,0.0,0.453064972389
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053951851,0.0,0.453053951851
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080533082,0.0,0.453080533082
 08/03  06:00:00,6.58450453558,2.16185668661,1.28878770363,0.0,0.5500053624,2.2000214496,0.453082633761,0.0,0.453082633761
 08/03  07:00:00,7.06359954939,2.16185668661,1.05170532597,0.0,1.6500160872,2.2000214496,0.453095878389,0.0,0.453095878389
 08/03  08:00:00,14.5583551977,2.16185668661,2.49640198784,0.0,4.9500482616,4.9500482616,0.453125408651,0.0,0.453125408651
 08/03  09:00:00,14.8969411205,2.16185668661,2.83498791072,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  10:00:00,15.2183787258,2.16185668661,3.15642551594,0.0,4.9500482616,4.9500482616,0.453138248541,0.0,0.453138248541
 08/03  11:00:00,15.8631693403,2.16185668661,3.80121613046,0.0,4.9500482616,4.9500482616,0.886287623775,0.0,0.886287623775
 08/03  12:00:00,15.2464226633,2.16185668661,3.73447481588,0.0,4.9500482616,4.4000428992,0.453168186339,0.0,0.453168186339
 08/03  13:00:00,16.0920119438,2.16185668661,4.03005873397,0.0,4.9500482616,4.9500482616,0.453145519491,0.0,0.453145519491
 08/03  14:00:00,16.2680564337,2.16185668661,4.20610322392,0.0,4.9500482616,4.9500482616,0.453116014996,0.0,0.453116014996
 08/03  15:00:00,16.4296509985,2.16185668661,4.36769778866,0.0,4.9500482616,4.9500482616,0.453116599353,0.0,0.453116599353
 08/03  16:00:00,16.5048130229,2.16185668661,4.44285981312,0.0,4.9500482616,4.9500482616,0.453133411207,0.0,0.453133411207
 08/03  17:00:00,11.084384183,2.16185668661,3.42247387239,0.0,2.750026812,2.750026812,0.453121773154,0.0,0.453121773154
 08/03  18:00:00,8.55660049864,2.16185668661,2.54470627522,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,7.98448792156,2.16185668661,1.97259369814,0.0,1.6500160872,2.2000214496,0.45310727298,0.0,0.45310727298
 08/03  20:00:00,7.56105409725,2.16185668661,1.33149856957,0.0,1.1000107248,2.2000214496,0.453109351797,0.0,0.453109351797
 08/03  21:00:00,8.69226764431,2.16185668661,0.927378783292,0.0,1.1000107248,2.2000214496,0.453077154684,0.0,0.453077154684
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062306571,0.0,0.453062306571
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086183361,0.0,0.453086183361
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075178562,0.0,0.453075178562
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064148236,0.0,0.453064148236
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062116142,0.0,0.453062116142
 08/04  06:00:00,6.42153598526,2.16185668661,1.12581915331,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,6.94621764755,2.16185668661,0.934323424136,0.0,1.6500160872,2.2000214496,0.453071393394,0.0,0.453071393394
 08/04  08:00:00,14.5335368913,2.16185668661,2.47158368146,0.0,4.9500482616,4.9500482616,0.453133487071,0.0,0.453133487071
 08/04  09:00:00,14.8246872977,2.16185668661,2.7627340879,0.0,4.9500482616,4.9500482616,0.453140181608,0.0,0.453140181608
 08/04  10:00:00,15.067763241,2.16185668661,3.00581003114,0.0,4.9500482616,4.9500482616,0.453148456091,0.0,0.453148456091
 08/04  11:00:00,15.3091233682,2.16185668661,3.24717015842,0.0,4.9500482616,4.9500482616,0.453158806275,0.0,0.453158806275
 08/04  12:00:00,14.7341842519,2.16185668661,3.22223640453,0.0,4.9500482616,4.4000428992,0.453174321701,0.0,0.453174321701
 08/04  13:00:00,15.7760314866,2.16185668661,3.71407827683,0.0,4.9500482616,4.9500482616,0.4531573232,0.0,0.4531573232
 08/04  14:00:00,16.0754914234,2.16185668661,4.01353821354,0.0,4.9500482616,4.9500482616,0.453118434861,0.0,0.453118434861
 08/04  15:00:00,16.1496618488,2.16185668661,4.08770863897,0.0,4.9500482616,4.9500482616,0.453137181206,0.0,0.453137181206
 08/04  16:00:00,16.2032675515,2.16185668661,4.14131434169,0.0,4.9500482616,4.9500482616,0.453130111577,0.0,0.453130111577
 08/04  17:00:00,11.124866871,2.16185668661,3.46295656038,0.0,2.750026812,2.750026812,0.453107988529,0.0,0.453107988529
 08/04  18:00:00,9.19504895543,2.16185668661,3.18315473202,0.0,1.6500160872,2.2000214496,0.453091918764,0.0,0.453091918764
 08/04  19:00:00,8.62704201669,2.16185668661,2.61514779328,0.0,1.6500160872,2.2000214496,0.453095244743,0.0,0.453095244743
 08/04  20:00:00,8.14236010224,2.16185668661,1.91280457455,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/04  21:00:00,9.29775555526,2.16185668661,1.53286669424,0.0,1.1000107248,2.2000214496,0.453098222746,0.0,0.453098222746
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083222662,0.0,0.453083222662
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070695193,0.0,0.453070695193
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059629388,0.0,0.453059629388
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308346689,0.0,0.45308346689
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307370074,0.0,0.45307370074
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  06:00:00,6.06867849305,2.16185668661,0.772961661103,0.0,0.5500053624,2.2000214496,0.45307509018,0.0,0.45307509018
 08/05  07:00:00,5.04008437288,2.16185668661,0.128200874266,0.0,0.5500053624,2.2000214496,0.510814007013,0.0577247583679,0.453089248645
 08/05  08:00:00,7.38929986028,2.16185668661,0.827400274467,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  09:00:00,7.84148333344,2.16185668661,1.27958374763,0.0,1.6500160872,2.750026812,0.453107679353,0.0,0.453107679353
 08/05  10:00:00,8.02730969225,2.16185668661,1.46541010643,0.0,1.6500160872,2.750026812,0.453092498041,0.0,0.453092498041
 08/05  11:00:00,8.63491858278,2.16185668661,2.07301899697,0.0,1.6500160872,2.750026812,0.453113207023,0.0,0.453113207023
 08/05  12:00:00,7.20222299708,2.16185668661,2.29033949847,0.0,0.8250080436,1.9250187684,0.45310286425,0.0,0.45310286425
 08/05  13:00:00,7.30588309684,2.16185668661,2.39399959823,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  14:00:00,7.33460991991,2.16185668661,2.4227264213,0.0,0.8250080436,1.9250187684,0.453098329656,0.0,0.453098329656
 08/05  15:00:00,7.47821371307,2.16185668661,2.56633021445,0.0,0.8250080436,1.9250187684,0.453101173215,0.0,0.453101173215
 08/05  16:00:00,7.63624674996,2.16185668661,2.72436325134,0.0,0.8250080436,1.9250187684,0.453085952056,0.0,0.453085952056
 08/05  17:00:00,6.82735286443,2.16185668661,2.74047740942,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  18:00:00,2.22559933841,0.176668565996,0.123912004006,0.0,0.2750026812,1.6500160872,0.453087064433,0.0,0.453087064433
 08/05  19:00:00,2.49121936672,0.331253561242,0.234947037072,0.0,0.2750026812,1.6500160872,0.453088898404,0.0,0.453088898404
 08/05  20:00:00,2.79092919954,0.0662507122484,0.0319930522182,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088739898,0.0,0.453088739898
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056331079,0.0,0.453056331079
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080167938,0.0,0.453080167938
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065008381,0.0,0.453065008381
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083386801,0.0,0.453083386801
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070135369,0.0,0.453070135369
 08/06  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530612364,0.0,0.4530612364
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079629222,0.0,0.453079629222
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082417519,0.0,0.453082417519
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088663552,0.0,0.453088663552
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082356454,0.0,0.453082356454
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086325319,0.0,0.453086325319
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069858636,0.0,0.453069858636
 08/06  16:00:00,2.24636027531,0.198752136745,0.122589370164,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.37946332028,0.265002848993,0.189441702883,0.0,0.2750026812,1.6500160872,0.453078588167,0.0,0.453078588167
 08/06  18:00:00,2.54389483016,0.331253561242,0.287622500513,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,2.38938474846,0.265002848993,0.199363131064,0.0,0.2750026812,1.6500160872,0.453083018548,0.0,0.453083018548
 08/06  20:00:00,2.88053101015,0.132501424497,0.0553441505818,0.0,0.2750026812,1.6500160872,0.453084353667,0.0,0.453084353667
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086720858,0.0,0.453086720858
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068740863,0.0,0.453068740863
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054628997,0.0,0.453054628997
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078544087,0.0,0.453078544087
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306744261,0.0,0.45306744261
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068574446,0.0,0.453068574446
 08/07  06:00:00,6.06223051545,2.16185668661,0.766513683501,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,6.41588114613,2.16185668661,0.403986922712,0.0,1.6500160872,2.2000214496,0.453112183519,0.0,0.453112183519
 08/07  08:00:00,13.9001698558,2.16185668661,1.83821664599,0.0,4.9500482616,4.9500482616,0.453130647139,0.0,0.453130647139
 08/07  09:00:00,14.5012431392,2.16185668661,2.43928992934,0.0,4.9500482616,4.9500482616,0.453139587967,0.0,0.453139587967
 08/07  10:00:00,14.9092043277,2.16185668661,2.84725111788,0.0,4.9500482616,4.9500482616,0.453141215047,0.0,0.453141215047
 08/07  11:00:00,15.1704932794,2.16185668661,3.10854006957,0.0,4.9500482616,4.9500482616,0.453162707497,0.0,0.453162707497
 08/07  12:00:00,14.5559032891,2.16185668661,3.04395544172,0.0,4.9500482616,4.4000428992,0.453168178923,0.0,0.453168178923
 08/07  13:00:00,15.5925113726,2.16185668661,3.53055816275,0.0,4.9500482616,4.9500482616,0.453148405953,0.0,0.453148405953
 08/07  14:00:00,15.7294375254,2.16185668661,3.66748431562,0.0,4.9500482616,4.9500482616,0.453090128096,0.0,0.453090128096
 08/07  15:00:00,15.7299371372,2.16185668661,3.66798392734,0.0,4.9500482616,4.9500482616,0.453114723306,0.0,0.453114723306
 08/07  16:00:00,15.7168261267,2.16185668661,3.65487291684,0.0,4.9500482616,4.9500482616,0.453145750956,0.0,0.453145750956
 08/07  17:00:00,10.2826372479,2.16185668661,2.62072693724,0.0,2.750026812,2.750026812,0.453114144877,0.0,0.453114144877
 08/07  18:00:00,8.00421953999,2.16185668661,1.99232531658,0.0,1.6500160872,2.2000214496,0.45310976578,0.0,0.45310976578
 08/07  19:00:00,7.61999193263,2.16185668661,1.60809770922,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,7.2493191758,2.16185668661,1.01976364811,0.0,1.1000107248,2.2000214496,0.453105486512,0.0,0.453105486512
 08/07  21:00:00,8.39692449967,2.16185668661,0.632035638658,0.0,1.1000107248,2.2000214496,0.453090834264,0.0,0.453090834264
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079629879,0.0,0.453079629879
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068481787,0.0,0.453068481787
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076152434,0.0,0.453076152434
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081105134,0.0,0.453081105134
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072588592,0.0,0.453072588592
 08/08  06:00:00,5.71699717052,2.16185668661,0.421280338575,0.0,0.5500053624,2.2000214496,0.453074480645,0.0,0.453074480645
 08/08  07:00:00,6.11238233383,2.16185668661,0.100488110419,0.0,1.6500160872,2.2000214496,0.481555153568,0.0284532041789,0.453101949389
 08/08  08:00:00,12.8990780131,2.16185668661,0.837124803239,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  09:00:00,13.0926278717,2.16185668661,1.03067466184,0.0,4.9500482616,4.9500482616,0.453134849081,0.0,0.453134849081
 08/08  10:00:00,13.2655200239,2.16185668661,1.2035668141,0.0,4.9500482616,4.9500482616,0.453146926886,0.0,0.453146926886
 08/08  11:00:00,13.3776199596,2.16185668661,1.31566674981,0.0,4.9500482616,4.9500482616,0.453142371771,0.0,0.453142371771
 08/08  12:00:00,12.7163146385,2.16185668661,1.20436679111,0.0,4.9500482616,4.4000428992,0.886310817094,0.0,0.886310817094
 08/08  13:00:00,13.7459348722,2.16185668661,1.68398166243,0.0,4.9500482616,4.9500482616,0.453163812347,0.0,0.453163812347
 08/08  14:00:00,14.0197205697,2.16185668661,1.95776735987,0.0,4.9500482616,4.9500482616,0.453128996268,0.0,0.453128996268
 08/08  15:00:00,14.2191645151,2.16185668661,2.15721130525,0.0,4.9500482616,4.9500482616,0.453126168098,0.0,0.453126168098
 08/08  16:00:00,14.3142902231,2.16185668661,2.25233701332,0.0,4.9500482616,4.9500482616,0.453146604653,0.0,0.453146604653
 08/08  17:00:00,9.26849021565,2.16185668661,1.60657990503,0.0,2.750026812,2.750026812,0.453113481445,0.0,0.453113481445
 08/08  18:00:00,7.29261093959,2.16185668661,1.28071671618,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  19:00:00,7.12404245881,2.16185668661,1.11214823539,0.0,1.6500160872,2.2000214496,0.45310054813,0.0,0.45310054813
 08/08  20:00:00,7.32861998231,2.16185668661,0.715231121299,0.0,1.1000107248,2.2000214496,0.453102840876,0.0,0.453102840876
 08/08  21:00:00,8.09348399021,2.16185668661,0.328595129199,0.0,1.1000107248,2.2000214496,0.453085166603,0.0,0.453085166603
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308023528,0.0,0.45308023528
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069111133,0.0,0.453069111133
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057942548,0.0,0.453057942548
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081686962,0.0,0.453081686962
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081221323,0.0,0.453081221323
 08/09  06:00:00,6.3128577271,2.16185668661,0.633307561816,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,6.4310565801,2.16185668661,0.419162356685,0.0,1.6500160872,2.2000214496,0.453102072302,0.0,0.453102072302
 08/09  08:00:00,13.6420856254,2.16185668661,1.58013241556,0.0,4.9500482616,4.9500482616,0.453141540511,0.0,0.453141540511
 08/09  09:00:00,14.0966239267,2.16185668661,2.03467071686,0.0,4.9500482616,4.9500482616,0.453146332866,0.0,0.453146332866
 08/09  10:00:00,14.3970565755,2.16185668661,2.33510336565,0.0,4.9500482616,4.9500482616,0.453138722092,0.0,0.453138722092
 08/09  11:00:00,14.552636969,2.16185668661,2.49068375919,0.0,4.9500482616,4.9500482616,0.453152354535,0.0,0.453152354535
 08/09  12:00:00,13.8618560491,2.16185668661,2.34990820172,0.0,4.9500482616,4.4000428992,0.453174168729,0.0,0.453174168729
 08/09  13:00:00,14.7746911562,2.16185668661,2.7127379464,0.0,4.9500482616,4.9500482616,0.45316629895,0.0,0.45316629895
 08/09  14:00:00,14.7598886141,2.16185668661,2.69793540429,0.0,4.9500482616,4.9500482616,0.453139138941,0.0,0.453139138941
 08/09  15:00:00,14.7164638152,2.16185668661,2.65451060543,0.0,4.9500482616,4.9500482616,0.453111668173,0.0,0.453111668173
 08/09  16:00:00,14.8606510789,2.16185668661,2.79869786906,0.0,4.9500482616,4.9500482616,0.453135374974,0.0,0.453135374974
 08/09  17:00:00,9.72418343065,2.16185668661,2.06227312003,0.0,2.750026812,2.750026812,0.453115434351,0.0,0.453115434351
 08/09  18:00:00,7.62168231927,2.16185668661,1.60978809585,0.0,1.6500160872,2.2000214496,0.453112702814,0.0,0.453112702814
 08/09  19:00:00,7.33191856506,2.16185668661,1.32002434164,0.0,1.6500160872,2.2000214496,0.453100522303,0.0,0.453100522303
 08/09  20:00:00,7.46547579769,2.16185668661,0.852086936678,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,8.31893085591,2.16185668661,0.554041994892,0.0,1.1000107248,2.2000214496,0.453090946585,0.0,0.453090946585
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074744035,0.0,0.453074744035
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079700305,0.0,0.453079700305
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068544149,0.0,0.453068544149
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057357654,0.0,0.453057357654
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081085301,0.0,0.453081085301
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,6.39287888494,2.16185668661,0.713328719658,0.0,0.5500053624,2.2000214496,0.45308453677,0.0,0.45308453677
 08/10  07:00:00,6.31665233759,2.16185668661,0.304758114172,0.0,1.6500160872,2.2000214496,0.489477103984,0.0363645214682,0.453112582516
 08/10  08:00:00,13.6331110448,2.16185668661,1.57115783498,0.0,4.9500482616,4.9500482616,0.453141685464,0.0,0.453141685464
 08/10  09:00:00,14.1606673169,2.16185668661,2.09871410711,0.0,4.9500482616,4.9500482616,0.453142380349,0.0,0.453142380349
 08/10  10:00:00,14.4921846994,2.16185668661,2.43023148955,0.0,4.9500482616,4.9500482616,0.453141808111,0.0,0.453141808111
 08/10  11:00:00,14.6930031413,2.16185668661,2.63104993152,0.0,4.9500482616,4.9500482616,0.453155471244,0.0,0.453155471244
 08/10  12:00:00,14.0538598453,2.16185668661,2.54191199783,0.0,4.9500482616,4.4000428992,0.453157906052,0.0,0.453157906052
 08/10  13:00:00,15.0998646848,2.16185668661,3.03791147494,0.0,4.9500482616,4.9500482616,0.453146241938,0.0,0.453146241938
 08/10  14:00:00,15.2811699153,2.16185668661,3.21921670553,0.0,4.9500482616,4.9500482616,0.45309535461,0.0,0.45309535461
 08/10  15:00:00,15.408265914,2.16185668661,3.34631270414,0.0,4.9500482616,4.9500482616,0.453120344542,0.0,0.453120344542
 08/10  16:00:00,15.5771200403,2.16185668661,3.51516683046,0.0,4.9500482616,4.9500482616,0.4531341968,0.0,0.4531341968
 08/10  17:00:00,10.3468897603,2.16185668661,2.6849794497,0.0,2.750026812,2.750026812,0.453111097312,0.0,0.453111097312
 08/10  18:00:00,8.1769312386,2.16185668661,2.16503701518,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  19:00:00,7.78705741306,2.16185668661,1.77516318965,0.0,1.6500160872,2.2000214496,0.453107716868,0.0,0.453107716868
 08/10  20:00:00,7.78668506844,2.16185668661,1.17329620743,0.0,1.1000107248,2.2000214496,0.453105233158,0.0,0.453105233158
 08/10  21:00:00,8.54812790001,2.16185668661,0.783239038991,0.0,1.1000107248,2.2000214496,0.453085827593,0.0,0.453085827593
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072658124,0.0,0.453072658124
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077653601,0.0,0.453077653601
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306646706,0.0,0.45306646706
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055259451,0.0,0.453055259451
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088044708,0.0,0.453088044708
 08/11  06:00:00,6.27867034169,2.16185668661,0.599120176408,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  07:00:00,6.37042826346,2.16185668661,0.358534040049,0.0,1.6500160872,2.2000214496,0.453094651907,0.0,0.453094651907
 08/11  08:00:00,13.9640149984,2.16185668661,1.90206178858,0.0,4.9500482616,4.9500482616,0.453131804184,0.0,0.453131804184
 08/11  09:00:00,14.5632404781,2.16185668661,2.50128726827,0.0,4.9500482616,4.9500482616,0.453147010798,0.0,0.453147010798
 08/11  10:00:00,14.9449790179,2.16185668661,2.88302580804,0.0,4.9500482616,4.9500482616,0.453138796365,0.0,0.453138796365
 08/11  11:00:00,15.1434456042,2.16185668661,3.0814923944,0.0,4.9500482616,4.9500482616,0.453151382311,0.0,0.453151382311
 08/11  12:00:00,14.5465029486,2.16185668661,3.03455510121,0.0,4.9500482616,4.4000428992,0.453174010252,0.0,0.453174010252
 08/11  13:00:00,15.5918619969,2.16185668661,3.52990878707,0.0,4.9500482616,4.9500482616,0.453146705,0.0,0.453146705
 08/11  14:00:00,15.7795930245,2.16185668661,3.71763981466,0.0,4.9500482616,4.9500482616,0.453138358035,0.0,0.453138358035
 08/11  15:00:00,15.8770836773,2.16185668661,3.81513046752,0.0,4.9500482616,4.9500482616,0.453103393981,0.0,0.453103393981
 08/11  16:00:00,16.0112688537,2.16185668661,3.94931564393,0.0,4.9500482616,4.9500482616,0.45314851028,0.0,0.45314851028
 08/11  17:00:00,10.7860520156,2.16185668661,3.12414170499,0.0,2.750026812,2.750026812,0.453127805051,0.0,0.453127805051
 08/11  18:00:00,8.61033912917,2.16185668661,2.59844490576,0.0,1.6500160872,2.2000214496,0.453110306085,0.0,0.453110306085
 08/11  19:00:00,8.04352556692,2.16185668661,2.03163134351,0.0,1.6500160872,2.2000214496,0.453101275905,0.0,0.453101275905
 08/11  20:00:00,7.91388653395,2.16185668661,1.30049767294,0.0,1.1000107248,2.2000214496,0.453107048841,0.0,0.453107048841
 08/11  21:00:00,8.59094571865,2.16185668661,0.826056857639,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308081294,0.0,0.45308081294
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085549135,0.0,0.453085549135
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074377711,0.0,0.453074377711
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063171169,0.0,0.453063171169
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086817425,0.0,0.453086817425
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,6.23659711471,2.16185668661,0.557046949433,0.0,0.5500053624,2.2000214496,0.453089299774,0.0,0.453089299774
 08/12  07:00:00,5.05901568879,2.16185668661,0.147132190177,0.0,0.5500053624,2.2000214496,0.458126032787,0.00504205604574,0.453083976741
 08/12  08:00:00,7.44126383311,2.16185668661,0.879364247298,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,7.86245608684,2.16185668661,1.30055650103,0.0,1.6500160872,2.750026812,0.453103746349,0.0,0.453103746349
 08/12  10:00:00,8.07059595296,2.16185668661,1.50869636714,0.0,1.6500160872,2.750026812,0.45311373584,0.0,0.45311373584
 08/12  11:00:00,8.28418919285,2.16185668661,1.72228960703,0.0,1.6500160872,2.750026812,0.453120278061,0.0,0.453120278061
 08/12  12:00:00,6.35230001118,2.16185668661,1.44041651257,0.0,0.8250080436,1.9250187684,0.453107547544,0.0,0.453107547544
 08/12  13:00:00,6.29006012016,2.16185668661,1.37817662154,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  14:00:00,6.00469379631,2.16185668661,1.0928102977,0.0,0.8250080436,1.9250187684,0.453094436201,0.0,0.453094436201
 08/12  15:00:00,5.94501323325,2.16185668661,1.03312973464,0.0,0.8250080436,1.9250187684,0.453084007264,0.0,0.453084007264
 08/12  16:00:00,6.08090468679,2.16185668661,1.16902118818,0.0,0.8250080436,1.9250187684,0.453096958669,0.0,0.453096958669
 08/12  17:00:00,5.36734845992,2.16185668661,1.28047300491,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308553865,0.0,0.45308553865
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083895175,0.0,0.453083895175
 08/12  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092367169,0.0,0.453092367169
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066232538,0.0,0.453066232538
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055004773,0.0,0.453055004773
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074622926,0.0,0.453074622926
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058626466,0.0,0.453058626466
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079536956,0.0,0.453079536956
 08/13  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070484265,0.0,0.453070484265
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079126294,0.0,0.453079126294
 08/13  09:00:00,2.45913868162,0.323706773982,0.210413139232,0.0,0.2750026812,1.6500160872,0.453037965976,0.0,0.453037965976
 08/13  10:00:00,2.36898052016,0.269755644985,0.174206106772,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,2.22815891288,0.202316733739,0.100823410742,0.0,0.2750026812,1.6500160872,0.453089271897,0.0,0.453089271897
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309126762,0.0,0.45309126762
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057657297,0.0,0.453057657297
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078248608,0.0,0.453078248608
 08/13  16:00:00,2.28244649531,0.198752136745,0.158675590164,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,2.58538213853,0.331253561242,0.329109808883,0.0,0.2750026812,1.6500160872,0.453087185216,0.0,0.453087185216
 08/13  18:00:00,2.44840613788,0.265002848993,0.258384520478,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,2.48788157325,0.331253561242,0.231609243609,0.0,0.2750026812,1.6500160872,0.453082606949,0.0,0.453082606949
 08/13  20:00:00,3.16942134823,0.0662507122484,0.0266518675808,0.0,0.2750026812,1.6500160872,0.45308749535,0.0,0.45308749535
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308403169,0.0,0.45308403169
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307796952,0.0,0.45307796952
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062359325,0.0,0.453062359325
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308608067,0.0,0.45308608067
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074880405,0.0,0.453074880405
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075871985,0.0,0.453075871985
 08/14  06:00:00,6.37928968785,2.16185668661,0.699739522567,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  07:00:00,6.292908399,2.16185668661,0.281014175581,0.0,1.6500160872,2.2000214496,0.45310414961,0.0,0.45310414961
 08/14  08:00:00,13.6646693308,2.16185668661,1.60271612103,0.0,4.9500482616,4.9500482616,0.453137407649,0.0,0.453137407649
 08/14  09:00:00,14.1978223845,2.16185668661,2.13586917471,0.0,4.9500482616,4.9500482616,0.453145690332,0.0,0.453145690332
 08/14  10:00:00,14.540657239,2.16185668661,2.47870402917,0.0,4.9500482616,4.9500482616,0.453146599735,0.0,0.453146599735
 08/14  11:00:00,14.7983810951,2.16185668661,2.73642788531,0.0,4.9500482616,4.9500482616,0.453151874589,0.0,0.453151874589
 08/14  12:00:00,13.989350018,2.16185668661,2.4774021706,0.0,4.9500482616,4.4000428992,0.453171606071,0.0,0.453171606071
 08/14  13:00:00,14.8497973522,2.16185668661,2.78784414239,0.0,4.9500482616,4.9500482616,0.453150228655,0.0,0.453150228655
 08/14  14:00:00,15.0058166875,2.16185668661,2.94386347767,0.0,4.9500482616,4.9500482616,0.453092344864,0.0,0.453092344864
 08/14  15:00:00,15.116641632,2.16185668661,3.0546884222,0.0,4.9500482616,4.9500482616,0.453117490995,0.0,0.453117490995
 08/14  16:00:00,15.2338686399,2.16185668661,3.1719154301,0.0,4.9500482616,4.9500482616,0.45311621999,0.0,0.45311621999
 08/14  17:00:00,9.98256223304,2.16185668661,2.32065192242,0.0,2.750026812,2.750026812,0.453106209399,0.0,0.453106209399
 08/14  18:00:00,7.81457329732,2.16185668661,1.8026790739,0.0,1.6500160872,2.2000214496,0.453109588479,0.0,0.453109588479
 08/14  19:00:00,7.43317989562,2.16185668661,1.4212856722,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  20:00:00,7.493990943,2.16185668661,0.880602081988,0.0,1.1000107248,2.2000214496,0.453105086869,0.0,0.453105086869
 08/14  21:00:00,8.27758366558,2.16185668661,0.512694804569,0.0,1.1000107248,2.2000214496,0.453090160362,0.0,0.453090160362
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308025454,0.0,0.45308025454
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067598354,0.0,0.453067598354
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056342281,0.0,0.453056342281
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080002729,0.0,0.453080002729
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071362423,0.0,0.453071362423
 08/15  06:00:00,5.97990694595,2.16185668661,0.300356780665,0.0,0.5500053624,2.2000214496,0.453073088407,0.0,0.453073088407
 08/15  07:00:00,6.06954657869,2.16185668661,0.0576523552708,0.0,1.6500160872,2.2000214496,0.879101023095,0.425993352762,0.453107670333
 08/15  08:00:00,13.1528250321,2.16185668661,1.09087182227,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,13.9806221565,2.16185668661,1.91866894669,0.0,4.9500482616,4.9500482616,0.453144112472,0.0,0.453144112472
 08/15  10:00:00,14.6961085384,2.16185668661,2.63415532859,0.0,4.9500482616,4.9500482616,0.453147768975,0.0,0.453147768975
 08/15  11:00:00,15.1133715479,2.16185668661,3.0514183381,0.0,4.9500482616,4.9500482616,0.453148834562,0.0,0.453148834562
 08/15  12:00:00,14.5495048185,2.16185668661,3.03755697112,0.0,4.9500482616,4.4000428992,0.886301741429,0.0,0.886301741429
 08/15  13:00:00,15.6101781003,2.16185668661,3.54822489048,0.0,4.9500482616,4.9500482616,0.453157802182,0.0,0.453157802182
 08/15  14:00:00,15.831000962,2.16185668661,3.76904775219,0.0,4.9500482616,4.9500482616,0.45309523066,0.0,0.45309523066
 08/15  15:00:00,16.177115656,2.16185668661,4.11516244623,0.0,4.9500482616,4.9500482616,0.453119367602,0.0,0.453119367602
 08/15  16:00:00,16.3840252832,2.16185668661,4.3220720734,0.0,4.9500482616,4.9500482616,0.45313895299,0.0,0.45313895299
 08/15  17:00:00,10.9996159614,2.16185668661,3.33770565074,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/15  18:00:00,8.74847280037,2.16185668661,2.73657857696,0.0,1.6500160872,2.2000214496,0.453119760717,0.0,0.453119760717
 08/15  19:00:00,8.2369909892,2.16185668661,2.22509676579,0.0,1.6500160872,2.2000214496,0.453102570424,0.0,0.453102570424
 08/15  20:00:00,8.45672977655,2.16185668661,1.4595075822,0.0,1.1000107248,2.2000214496,0.453105104014,0.0,0.453105104014
 08/15  21:00:00,8.77809995723,2.16185668661,1.01321109621,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087946408,0.0,0.453087946408
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073100794,0.0,0.453073100794
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060577521,0.0,0.453060577521
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308419546,0.0,0.45308419546
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072972316,0.0,0.453072972316
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072316793,0.0,0.453072316793
 08/16  06:00:00,6.57077524251,2.16185668661,0.891225077224,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,6.61350648141,2.16185668661,0.601612257999,0.0,1.6500160872,2.2000214496,0.45309263712,0.0,0.45309263712
 08/16  08:00:00,14.0430877014,2.16185668661,1.98113449161,0.0,4.9500482616,4.9500482616,0.453131388384,0.0,0.453131388384
 08/16  09:00:00,14.7137149358,2.16185668661,2.65176172594,0.0,4.9500482616,4.9500482616,0.453146905363,0.0,0.453146905363
 08/16  10:00:00,15.2002224582,2.16185668661,3.1382692484,0.0,4.9500482616,4.9500482616,0.453138879341,0.0,0.453138879341
 08/16  11:00:00,15.4935051174,2.16185668661,3.43155190761,0.0,4.9500482616,4.9500482616,0.453155929113,0.0,0.453155929113
 08/16  12:00:00,15.0514881238,2.16185668661,3.53954027636,0.0,4.9500482616,4.4000428992,0.453161633583,0.0,0.453161633583
 08/16  13:00:00,16.065225297,2.16185668661,4.00327208715,0.0,4.9500482616,4.9500482616,0.45312016215,0.0,0.45312016215
 08/16  14:00:00,16.0563687622,2.16185668661,3.99441555238,0.0,4.9500482616,4.9500482616,0.453125863612,0.0,0.453125863612
 08/16  15:00:00,16.0632545288,2.16185668661,4.00130131899,0.0,4.9500482616,4.9500482616,0.453098014505,0.0,0.453098014505
 08/16  16:00:00,16.0957518114,2.16185668661,4.0337986016,0.0,4.9500482616,4.9500482616,0.453150817441,0.0,0.453150817441
 08/16  17:00:00,10.7190348351,2.16185668661,3.05712452444,0.0,2.750026812,2.750026812,0.45311625801,0.0,0.45311625801
 08/16  18:00:00,8.47864564918,2.16185668661,2.46675142577,0.0,1.6500160872,2.2000214496,0.453109001387,0.0,0.453109001387
 08/16  19:00:00,7.97593142998,2.16185668661,1.96403720656,0.0,1.6500160872,2.2000214496,0.453106227749,0.0,0.453106227749
 08/16  20:00:00,8.28235447844,2.16185668661,1.28513228409,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,8.6282269217,2.16185668661,0.863338060687,0.0,1.1000107248,2.2000214496,0.453086749638,0.0,0.453086749638
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077155136,0.0,0.453077155136
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064541331,0.0,0.453064541331
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053268313,0.0,0.453053268313
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076937955,0.0,0.453076937955
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065689478,0.0,0.453065689478
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  06:00:00,6.70417662506,2.16185668661,0.640793126441,0.0,0.5500053624,2.2000214496,0.453068948059,0.0,0.453068948059
 08/17  07:00:00,6.24777168431,2.16185668661,0.235877460897,0.0,1.6500160872,2.2000214496,0.513318397431,0.0602222064546,0.453096190977
 08/17  08:00:00,13.6155448493,2.16185668661,1.5535916395,0.0,4.9500482616,4.9500482616,0.453137892937,0.0,0.453137892937
 08/17  09:00:00,14.2186619293,2.16185668661,2.15670871947,0.0,4.9500482616,4.9500482616,0.453144115233,0.0,0.453144115233
 08/17  10:00:00,14.7192446771,2.16185668661,2.65729146733,0.0,4.9500482616,4.9500482616,0.453137646399,0.0,0.453137646399
 08/17  11:00:00,15.261060043,2.16185668661,3.19910683319,0.0,4.9500482616,4.9500482616,0.453161988902,0.0,0.453161988902
 08/17  12:00:00,14.8371070932,2.16185668661,3.32515924579,0.0,4.9500482616,4.4000428992,0.453149388444,0.0,0.453149388444
 08/17  13:00:00,15.793132165,2.16185668661,3.73117895523,0.0,4.9500482616,4.9500482616,0.45315767656,0.0,0.45315767656
 08/17  14:00:00,15.7545900933,2.16185668661,3.6926368835,0.0,4.9500482616,4.9500482616,0.45312779117,0.0,0.45312779117
 08/17  15:00:00,15.9649627434,2.16185668661,3.90300953356,0.0,4.9500482616,4.9500482616,0.453100096814,0.0,0.453100096814
 08/17  16:00:00,16.1671913346,2.16185668661,4.10523812483,0.0,4.9500482616,4.9500482616,0.453112122065,0.0,0.453112122065
 08/17  17:00:00,10.7304548155,2.16185668661,3.06854450485,0.0,2.750026812,2.750026812,0.453118150281,0.0,0.453118150281
 08/17  18:00:00,8.29630157093,2.16185668661,2.28440734752,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  19:00:00,7.85813699088,2.16185668661,1.84624276747,0.0,1.6500160872,2.2000214496,0.453101285521,0.0,0.453101285521
 08/17  20:00:00,8.31546485124,2.16185668661,1.31824265689,0.0,1.1000107248,2.2000214496,0.453101373251,0.0,0.453101373251
 08/17  21:00:00,8.74125236731,2.16185668661,0.976363506297,0.0,1.1000107248,2.2000214496,0.453083078348,0.0,0.453083078348
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067850329,0.0,0.453067850329
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056579661,0.0,0.453056579661
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080217904,0.0,0.453080217904
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068973918,0.0,0.453068973918
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066655781,0.0,0.453066655781
 08/18  06:00:00,6.9005856468,2.16185668661,0.837202148188,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  07:00:00,6.36615260839,2.16185668661,0.354258384974,0.0,1.6500160872,2.2000214496,0.45307553045,0.0,0.45307553045
 08/18  08:00:00,13.7640318854,2.16185668661,1.70207867562,0.0,4.9500482616,4.9500482616,0.453136554149,0.0,0.453136554149
 08/18  09:00:00,14.2270907792,2.16185668661,2.16513756939,0.0,4.9500482616,4.9500482616,0.453123149896,0.0,0.453123149896
 08/18  10:00:00,14.7516371069,2.16185668661,2.68968389713,0.0,4.9500482616,4.9500482616,0.45314898995,0.0,0.45314898995
 08/18  11:00:00,15.0567930646,2.16185668661,2.99483985478,0.0,4.9500482616,4.9500482616,0.453157412236,0.0,0.453157412236
 08/18  12:00:00,14.3718861771,2.16185668661,2.85993832969,0.0,4.9500482616,4.4000428992,0.453170364049,0.0,0.453170364049
 08/18  13:00:00,15.1747662799,2.16185668661,3.11281307007,0.0,4.9500482616,4.9500482616,0.453153314245,0.0,0.453153314245
 08/18  14:00:00,15.3969508561,2.16185668661,3.33499764628,0.0,4.9500482616,4.9500482616,0.453137896043,0.0,0.453137896043
 08/18  15:00:00,15.5664547654,2.16185668661,3.50450155557,0.0,4.9500482616,4.9500482616,0.453129463143,0.0,0.453129463143
 08/18  16:00:00,15.8088780958,2.16185668661,3.74692488595,0.0,4.9500482616,4.9500482616,0.4531221167,0.0,0.4531221167
 08/18  17:00:00,10.7890776868,2.16185668661,3.12716737621,0.0,2.750026812,2.750026812,0.453124041463,0.0,0.453124041463
 08/18  18:00:00,8.67470326258,2.16185668661,2.66280903917,0.0,1.6500160872,2.2000214496,0.453114014287,0.0,0.453114014287
 08/18  19:00:00,8.34611732801,2.16185668661,2.3342231046,0.0,1.6500160872,2.2000214496,0.453106203134,0.0,0.453106203134
 08/18  20:00:00,8.63868378704,2.16185668661,1.64146159269,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,9.0366070644,2.16185668661,1.27171820339,0.0,1.1000107248,2.2000214496,0.45309627429,0.0,0.45309627429
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071065112,0.0,0.453071065112
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059817218,0.0,0.453059817218
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083390359,0.0,0.453083390359
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072153108,0.0,0.453072153108
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060887501,0.0,0.453060887501
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,7.14594974076,2.16185668661,1.08256624215,0.0,0.5500053624,2.2000214496,0.453063171498,0.0,0.453063171498
 08/19  07:00:00,5.44465838665,2.16185668661,0.532774888032,0.0,0.5500053624,2.2000214496,0.453075521507,0.0,0.453075521507
 08/19  08:00:00,7.63385933351,2.16185668661,1.07195974769,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,8.08849415991,2.16185668661,1.5265945741,0.0,1.6500160872,2.750026812,0.45311489436,0.0,0.45311489436
 08/19  10:00:00,8.25716895937,2.16185668661,1.69526937355,0.0,1.6500160872,2.750026812,0.453109734107,0.0,0.453109734107
 08/19  11:00:00,8.15671771162,2.16185668661,1.59481812581,0.0,1.6500160872,2.750026812,0.453113747843,0.0,0.453113747843
 08/19  12:00:00,6.21678780092,2.16185668661,1.3049043023,0.0,0.8250080436,1.9250187684,0.453102108445,0.0,0.453102108445
 08/19  13:00:00,6.3557247336,2.16185668661,1.44384123498,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  14:00:00,6.40082479517,2.16185668661,1.48894129655,0.0,0.8250080436,1.9250187684,0.453030427336,0.0,0.453030427336
