Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/19  15:00:00,6.33287096226,2.16185668661,1.42098746365,0.0,0.8250080436,1.9250187684,0.45309614864,0.0,0.45309614864
 08/19  16:00:00,6.18540439607,2.16185668661,1.27352089746,0.0,0.8250080436,1.9250187684,0.453089306987,0.0,0.453089306987
 08/19  17:00:00,5.05983219367,2.16185668661,0.972956738656,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091550121,0.0,0.453091550121
 08/19  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089809539,0.0,0.453089809539
 08/19  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096378907,0.0,0.453096378907
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074890357,0.0,0.453074890357
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062316552,0.0,0.453062316552
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081288997,0.0,0.453081288997
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065287174,0.0,0.453065287174
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089022347,0.0,0.453089022347
 08/20  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077010138,0.0,0.453077010138
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080061088,0.0,0.453080061088
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308851312,0.0,0.45308851312
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091766792,0.0,0.453091766792
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080823697,0.0,0.453080823697
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064848099,0.0,0.453064848099
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086077909,0.0,0.453086077909
 08/20  17:00:00,2.15354664822,0.154584995246,0.0739428845746,0.0,0.2750026812,1.6500160872,0.453081794647,0.0,0.453081794647
 08/20  18:00:00,2.32912086866,0.265002848993,0.139099251261,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,2.10438475304,0.132501424497,0.0468645601361,0.0,0.2750026812,1.6500160872,0.45308010889,0.0,0.45308010889
 08/20  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084130179,0.0,0.453084130179
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083197189,0.0,0.453083197189
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082543272,0.0,0.453082543272
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068983349,0.0,0.453068983349
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057731021,0.0,0.453057731021
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081360399,0.0,0.453081360399
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,6.66723271346,2.16185668661,0.603849214845,0.0,0.5500053624,2.2000214496,0.453085253775,0.0,0.453085253775
 08/21  07:00:00,6.44054213476,2.16185668661,0.428647911349,0.0,1.6500160872,2.2000214496,0.475417602372,0.0223207814703,0.453096820901
 08/21  08:00:00,14.2852801868,2.16185668661,2.22332697696,0.0,4.9500482616,4.9500482616,0.453134117283,0.0,0.453134117283
 08/21  09:00:00,15.0178087171,2.16185668661,2.95585550724,0.0,4.9500482616,4.9500482616,0.45313739414,0.0,0.45313739414
 08/21  10:00:00,15.4675611369,2.16185668661,3.4056079271,0.0,4.9500482616,4.9500482616,0.453144092066,0.0,0.453144092066
 08/21  11:00:00,15.8918118276,2.16185668661,3.82985861776,0.0,4.9500482616,4.9500482616,0.453151392654,0.0,0.453151392654
 08/21  12:00:00,15.4558243566,2.16185668661,3.94387650917,0.0,4.9500482616,4.4000428992,0.453173856531,0.0,0.453173856531
 08/21  13:00:00,16.5180489366,2.16185668661,4.45609572682,0.0,4.9500482616,4.9500482616,0.453119233507,0.0,0.453119233507
 08/21  14:00:00,16.6807101471,2.16185668661,4.61875693727,0.0,4.9500482616,4.9500482616,0.453112426507,0.0,0.453112426507
 08/21  15:00:00,16.8630289004,2.16185668661,4.80107569061,0.0,4.9500482616,4.9500482616,0.453085524106,0.0,0.453085524106
 08/21  16:00:00,16.9214458421,2.16185668661,4.85949263232,0.0,4.9500482616,4.9500482616,0.453144619701,0.0,0.453144619701
 08/21  17:00:00,11.4877863957,2.16185668661,3.82587608513,0.0,2.750026812,2.750026812,0.453122847716,0.0,0.453122847716
 08/21  18:00:00,9.1884507793,2.16185668661,3.17655655588,0.0,1.6500160872,2.2000214496,0.453108390869,0.0,0.453108390869
 08/21  19:00:00,8.68170576237,2.16185668661,2.66981153896,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  20:00:00,9.3578686941,2.16185668661,1.97681316642,0.0,1.1000107248,2.2000214496,0.453103684957,0.0,0.453103684957
 08/21  21:00:00,9.26846205719,2.16185668661,1.50357319617,0.0,1.1000107248,2.2000214496,0.45307726116,0.0,0.45307726116
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084972226,0.0,0.453084972226
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072195152,0.0,0.453072195152
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060934742,0.0,0.453060934742
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084543348,0.0,0.453084543348
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078784381,0.0,0.453078784381
 08/22  06:00:00,6.9039821859,2.16185668661,0.840598687287,0.0,0.5500053624,2.2000214496,0.453078681482,0.0,0.453078681482
 08/22  07:00:00,6.38451342255,2.16185668661,0.372619199134,0.0,1.6500160872,2.2000214496,0.0414853149344,0.0214853149344,0.02
 08/22  08:00:00,13.8465932053,2.16185668661,1.78463999546,0.0,4.9500482616,4.9500482616,0.45312851286,0.0,0.45312851286
 08/22  09:00:00,14.3905799294,2.16185668661,2.32862671955,0.0,4.9500482616,4.9500482616,0.453134911128,0.0,0.453134911128
 08/22  10:00:00,14.7480833445,2.16185668661,2.68613013468,0.0,4.9500482616,4.9500482616,0.453137831801,0.0,0.453137831801
 08/22  11:00:00,14.9351148267,2.16185668661,2.87316161687,0.0,4.9500482616,4.9500482616,0.453155695003,0.0,0.453155695003
 08/22  12:00:00,14.0818976598,2.16185668661,2.56994981238,0.0,4.9500482616,4.4000428992,0.886274456743,0.0,0.886274456743
 08/22  13:00:00,15.0880769339,2.16185668661,3.02612372409,0.0,4.9500482616,4.9500482616,0.453157485583,0.0,0.453157485583
 08/22  14:00:00,15.2923940124,2.16185668661,3.23044080255,0.0,4.9500482616,4.9500482616,0.45311531055,0.0,0.45311531055
 08/22  15:00:00,15.2939590927,2.16185668661,3.23200588286,0.0,4.9500482616,4.9500482616,0.4531140387,0.0,0.4531140387
 08/22  16:00:00,15.3068963675,2.16185668661,3.24494315772,0.0,4.9500482616,4.9500482616,0.453135334396,0.0,0.453135334396
 08/22  17:00:00,9.98843480497,2.16185668661,2.32652449436,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/22  18:00:00,8.00357275955,2.16185668661,1.99167853613,0.0,1.6500160872,2.2000214496,0.453083456657,0.0,0.453083456657
 08/22  19:00:00,7.59127383515,2.16185668661,1.57937961173,0.0,1.6500160872,2.2000214496,0.453104333922,0.0,0.453104333922
 08/22  20:00:00,8.311040936,2.16185668661,0.92998540832,0.0,1.1000107248,2.2000214496,0.453108195271,0.0,0.453108195271
 08/22  21:00:00,8.41553309731,2.16185668661,0.65064423629,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088676942,0.0,0.453088676942
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075339296,0.0,0.453075339296
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064087759,0.0,0.453064087759
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087678632,0.0,0.453087678632
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076464974,0.0,0.453076464974
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077438117,0.0,0.453077438117
 08/23  06:00:00,6.57305139891,2.16185668661,0.509667900294,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,6.25924599145,2.16185668661,0.247351768037,0.0,1.6500160872,2.2000214496,0.508854404394,0.0557487164938,0.4531056879
 08/23  08:00:00,13.5382727224,2.16185668661,1.47631951259,0.0,4.9500482616,4.9500482616,0.453125216842,0.0,0.453125216842
 08/23  09:00:00,14.0138111795,2.16185668661,1.95185796971,0.0,4.9500482616,4.9500482616,0.453141412119,0.0,0.453141412119
 08/23  10:00:00,14.4455822155,2.16185668661,2.38362900568,0.0,4.9500482616,4.9500482616,0.453147911413,0.0,0.453147911413
 08/23  11:00:00,14.6675419771,2.16185668661,2.60558876732,0.0,4.9500482616,4.9500482616,0.453121375398,0.0,0.453121375398
 08/23  12:00:00,14.1477865325,2.16185668661,2.63583868513,0.0,4.9500482616,4.4000428992,0.453172937726,0.0,0.453172937726
 08/23  13:00:00,15.2489363095,2.16185668661,3.18698309973,0.0,4.9500482616,4.9500482616,0.453168923576,0.0,0.453168923576
 08/23  14:00:00,15.4120214055,2.16185668661,3.35006819565,0.0,4.9500482616,4.9500482616,0.453093199033,0.0,0.453093199033
 08/23  15:00:00,15.5363232387,2.16185668661,3.47437002889,0.0,4.9500482616,4.9500482616,0.453118169007,0.0,0.453118169007
 08/23  16:00:00,15.6150235531,2.16185668661,3.55307034327,0.0,4.9500482616,4.9500482616,0.453116838485,0.0,0.453116838485
 08/23  17:00:00,10.2233114451,2.16185668661,2.56140113453,0.0,2.750026812,2.750026812,0.45311509782,0.0,0.45311509782
 08/23  18:00:00,8.02831711739,2.16185668661,2.01642289398,0.0,1.6500160872,2.2000214496,0.453110085689,0.0,0.453110085689
 08/23  19:00:00,7.505200449,2.16185668661,1.49330622558,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  20:00:00,8.36665890316,2.16185668661,0.985603375476,0.0,1.1000107248,2.2000214496,0.453105533941,0.0,0.453105533941
 08/23  21:00:00,8.62101710883,2.16185668661,0.856128247816,0.0,1.1000107248,2.2000214496,0.453090096119,0.0,0.453090096119
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079165269,0.0,0.453079165269
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067926452,0.0,0.453067926452
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056669226,0.0,0.453056669226
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080325606,0.0,0.453080325606
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071685403,0.0,0.453071685403
 08/24  06:00:00,7.11525864336,2.16185668661,1.05187514475,0.0,0.5500053624,2.2000214496,0.453073408433,0.0,0.453073408433
 08/24  07:00:00,6.85009137596,2.16185668661,0.83819715255,0.0,1.6500160872,2.2000214496,0.453084423515,0.0,0.453084423515
 08/24  08:00:00,14.113271642,2.16185668661,2.05131843221,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,14.5335581955,2.16185668661,2.47160498571,0.0,4.9500482616,4.9500482616,0.453132640823,0.0,0.453132640823
 08/24  10:00:00,15.0135724455,2.16185668661,2.95161923571,0.0,4.9500482616,4.9500482616,0.453144093319,0.0,0.453144093319
 08/24  11:00:00,15.4783320635,2.16185668661,3.41637885372,0.0,4.9500482616,4.9500482616,0.453156161453,0.0,0.453156161453
 08/24  12:00:00,15.0972602402,2.16185668661,3.58531239276,0.0,4.9500482616,4.4000428992,0.886301497386,0.0,0.886301497386
 08/24  13:00:00,16.2114016229,2.16185668661,4.14944841305,0.0,4.9500482616,4.9500482616,0.453158097937,0.0,0.453158097937
 08/24  14:00:00,16.5511007622,2.16185668661,4.4891475524,0.0,4.9500482616,4.9500482616,0.453132033186,0.0,0.453132033186
 08/24  15:00:00,16.6922688671,2.16185668661,4.63031565729,0.0,4.9500482616,4.9500482616,0.453119617656,0.0,0.453119617656
 08/24  16:00:00,16.7008103487,2.16185668661,4.63885713889,0.0,4.9500482616,4.9500482616,0.453139399607,0.0,0.453139399607
 08/24  17:00:00,11.048602187,2.16185668661,3.38669187642,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/24  18:00:00,8.5451675569,2.16185668661,2.53327333348,0.0,1.6500160872,2.2000214496,0.453119999971,0.0,0.453119999971
 08/24  19:00:00,7.92012555304,2.16185668661,1.90823132963,0.0,1.6500160872,2.2000214496,0.453095752592,0.0,0.453095752592
 08/24  20:00:00,8.60559248367,2.16185668661,1.22453695599,0.0,1.1000107248,2.2000214496,0.453097980415,0.0,0.453097980415
 08/24  21:00:00,8.62618976462,2.16185668661,0.861300903601,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087336864,0.0,0.453087336864
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072029512,0.0,0.453072029512
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060783535,0.0,0.453060783535
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308441931,0.0,0.45308441931
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073212496,0.0,0.453073212496
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072581186,0.0,0.453072581186
 08/25  06:00:00,7.35248841823,2.16185668661,0.905271586277,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.45235941352,2.16185668661,0.440465190102,0.0,1.6500160872,2.2000214496,0.45309252848,0.0,0.45309252848
 08/25  08:00:00,13.9789539788,2.16185668661,1.91700076902,0.0,4.9500482616,4.9500482616,0.453140763725,0.0,0.453140763725
 08/25  09:00:00,14.5777833519,2.16185668661,2.51583014206,0.0,4.9500482616,4.9500482616,0.453130158566,0.0,0.453130158566
 08/25  10:00:00,15.0027197399,2.16185668661,2.94076653004,0.0,4.9500482616,4.9500482616,0.453138963955,0.0,0.453138963955
 08/25  11:00:00,15.4208124384,2.16185668661,3.3588592286,0.0,4.9500482616,4.9500482616,0.453156456074,0.0,0.453156456074
 08/25  12:00:00,14.8639699247,2.16185668661,3.35202207732,0.0,4.9500482616,4.4000428992,0.453162384916,0.0,0.453162384916
 08/25  13:00:00,16.0252271025,2.16185668661,3.96327389273,0.0,4.9500482616,4.9500482616,0.453120943033,0.0,0.453120943033
 08/25  14:00:00,16.4121815106,2.16185668661,4.35022830074,0.0,4.9500482616,4.9500482616,0.45312931454,0.0,0.45312931454
 08/25  15:00:00,16.0681109401,2.16185668661,4.00615773025,0.0,4.9500482616,4.9500482616,0.45312606595,0.0,0.45312606595
 08/25  16:00:00,15.8366082034,2.16185668661,3.77465499358,0.0,4.9500482616,4.9500482616,0.453151859529,0.0,0.453151859529
 08/25  17:00:00,10.2919085717,2.16185668661,2.62999826104,0.0,2.750026812,2.750026812,0.453117004555,0.0,0.453117004555
 08/25  18:00:00,7.95340448854,2.16185668661,1.94151026512,0.0,1.6500160872,2.2000214496,0.453098488441,0.0,0.453098488441
 08/25  19:00:00,7.53148059093,2.16185668661,1.51958636751,0.0,1.6500160872,2.2000214496,0.45309681854,0.0,0.45309681854
 08/25  20:00:00,8.34570707753,2.16185668661,0.964651549849,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,8.36743990015,2.16185668661,0.602551039132,0.0,1.1000107248,2.2000214496,0.453087482404,0.0,0.453087482404
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077092798,0.0,0.453077092798
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065838664,0.0,0.453065838664
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305459626,0.0,0.45305459626
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078292136,0.0,0.453078292136
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306707979,0.0,0.45306707979
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  06:00:00,6.72974762779,2.16185668661,0.282530795839,0.0,0.5500053624,2.2000214496,0.453070396387,0.0,0.453070396387
 08/26  07:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,0.852168085785,0.399081651739,0.453086434046
 08/26  08:00:00,6.75095092958,2.16185668661,0.189051343767,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  09:00:00,7.2977326152,2.16185668661,0.73583302938,0.0,1.6500160872,2.750026812,0.453115938197,0.0,0.453115938197
 08/26  10:00:00,7.70453854965,2.16185668661,1.14263896384,0.0,1.6500160872,2.750026812,0.453106573071,0.0,0.453106573071
 08/26  11:00:00,7.95860307285,2.16185668661,1.39670348703,0.0,1.6500160872,2.750026812,0.453111501104,0.0,0.453111501104
 08/26  12:00:00,6.23448863164,2.16185668661,1.32260513302,0.0,0.8250080436,1.9250187684,0.453102727324,0.0,0.453102727324
 08/26  13:00:00,6.39899241316,2.16185668661,1.48710891454,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,6.47569011493,2.16185668661,1.56380661632,0.0,0.8250080436,1.9250187684,0.453077756828,0.0,0.453077756828
 08/26  15:00:00,6.52876977067,2.16185668661,1.61688627206,0.0,0.8250080436,1.9250187684,0.453067865467,0.0,0.453067865467
 08/26  16:00:00,6.62497815619,2.16185668661,1.71309465758,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,5.64018022615,2.16185668661,1.55330477114,0.0,0.2750026812,1.6500160872,0.453097820498,0.0,0.453097820498
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090816821,0.0,0.453090816821
 08/26  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308913093,0.0,0.45308913093
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093435482,0.0,0.453093435482
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082433611,0.0,0.453082433611
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069749451,0.0,0.453069749451
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053933315,0.0,0.453053933315
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072274298,0.0,0.453072274298
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061696013,0.0,0.453061696013
 08/27  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084112357,0.0,0.453084112357
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087566799,0.0,0.453087566799
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.233456015855,0.0,0.233456015855
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.239539023124,0.0,0.239539023124
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308746872,0.0,0.45308746872
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093272445,0.0,0.453093272445
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073271798,0.0,0.453073271798
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076145933,0.0,0.453076145933
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077720508,0.0,0.453077720508
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084846292,0.0,0.453084846292
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079774998,0.0,0.453079774998
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071971102,0.0,0.453071971102
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055917968,0.0,0.453055917968
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077262283,0.0,0.453077262283
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066078689,0.0,0.453066078689
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054867866,0.0,0.453054867866
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  06:00:00,7.88700066411,2.16185668661,1.43978383216,0.0,0.5500053624,2.2000214496,0.453075720066,0.0,0.453075720066
 08/28  07:00:00,7.8468830879,2.16185668661,1.83498886449,0.0,1.6500160872,2.2000214496,0.453113778082,0.0,0.453113778082
 08/28  08:00:00,15.6697682418,2.16185668661,3.60781503199,0.0,4.9500482616,4.9500482616,0.453133715137,0.0,0.453133715137
 08/28  09:00:00,16.1699269142,2.16185668661,4.10797370439,0.0,4.9500482616,4.9500482616,0.453138169724,0.0,0.453138169724
 08/28  10:00:00,16.3521202594,2.16185668661,4.29016704959,0.0,4.9500482616,4.9500482616,0.453140713479,0.0,0.453140713479
 08/28  11:00:00,16.4414584628,2.16185668661,4.37950525297,0.0,4.9500482616,4.9500482616,0.453145341956,0.0,0.453145341956
 08/28  12:00:00,15.8161493408,2.16185668661,4.30420149334,0.0,4.9500482616,4.4000428992,0.453147955661,0.0,0.453147955661
 08/28  13:00:00,16.9265567557,2.16185668661,4.86460354593,0.0,4.9500482616,4.9500482616,0.453158323785,0.0,0.453158323785
 08/28  14:00:00,17.0459145042,2.16185668661,4.98396129438,0.0,4.9500482616,4.9500482616,0.453087838913,0.0,0.453087838913
 08/28  15:00:00,17.1486558175,2.16185668661,5.08670260764,0.0,4.9500482616,4.9500482616,0.453113026706,0.0,0.453113026706
 08/28  16:00:00,16.9413161245,2.16185668661,4.87936291466,0.0,4.9500482616,4.9500482616,0.453140265566,0.0,0.453140265566
 08/28  17:00:00,11.3506622658,2.16185668661,3.68875195522,0.0,2.750026812,2.750026812,0.453123649991,0.0,0.453123649991
 08/28  18:00:00,9.06499495852,2.16185668661,3.0531007351,0.0,1.6500160872,2.2000214496,0.453111572462,0.0,0.453111572462
 08/28  19:00:00,8.5298418289,2.16185668661,2.51794760548,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,9.55073946151,2.16185668661,1.7858506005,0.0,1.1000107248,2.2000214496,0.453106164221,0.0,0.453106164221
 08/28  21:00:00,9.15073130617,2.16185668661,1.38584244516,0.0,1.1000107248,2.2000214496,0.453091867428,0.0,0.453091867428
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061422022,0.0,0.453061422022
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308504975,0.0,0.45308504975
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307390204,0.0,0.45307390204
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062724052,0.0,0.453062724052
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056931053,0.0,0.453056931053
 08/29  06:00:00,7.56914848655,2.16185668661,1.1219316546,0.0,0.5500053624,2.2000214496,0.453056999851,0.0,0.453056999851
 08/29  07:00:00,6.55355604417,2.16185668661,0.541661820757,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,13.895602534,2.16185668661,1.83364932422,0.0,4.9500482616,4.9500482616,0.453117991486,0.0,0.453117991486
 08/29  09:00:00,14.3259422824,2.16185668661,2.2639890726,0.0,4.9500482616,4.9500482616,0.453135737889,0.0,0.453135737889
 08/29  10:00:00,14.6188062965,2.16185668661,2.55685308669,0.0,4.9500482616,4.9500482616,0.453141713198,0.0,0.453141713198
 08/29  11:00:00,14.972311549,2.16185668661,2.91035833917,0.0,4.9500482616,4.9500482616,0.453150257794,0.0,0.453150257794
 08/29  12:00:00,14.5378741796,2.16185668661,3.02592633218,0.0,4.9500482616,4.4000428992,0.453173728415,0.0,0.453173728415
 08/29  13:00:00,15.5063016588,2.16185668661,3.44434844899,0.0,4.9500482616,4.9500482616,0.886329199676,0.0,0.886329199676
 08/29  14:00:00,15.7005369088,2.16185668661,3.63858369899,0.0,4.9500482616,4.9500482616,0.453096506922,0.0,0.453096506922
 08/29  15:00:00,15.9063218304,2.16185668661,3.8443686206,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  16:00:00,15.87721276,2.16185668661,3.81525955022,0.0,4.9500482616,4.9500482616,0.453127533449,0.0,0.453127533449
 08/29  17:00:00,10.4830691117,2.16185668661,2.82115880107,0.0,2.750026812,2.750026812,0.453139853191,0.0,0.453139853191
 08/29  18:00:00,8.23256703067,2.16185668661,2.22067280725,0.0,1.6500160872,2.2000214496,0.453110778401,0.0,0.453110778401
 08/29  19:00:00,7.68537368362,2.16185668661,1.6734794602,0.0,1.6500160872,2.2000214496,0.453104476429,0.0,0.453104476429
 08/29  20:00:00,8.79746857282,2.16185668661,1.0325797118,0.0,1.1000107248,2.2000214496,0.453105334461,0.0,0.453105334461
 08/29  21:00:00,8.46541735197,2.16185668661,0.700528490957,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089472469,0.0,0.453089472469
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059024473,0.0,0.453059024473
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082745057,0.0,0.453082745057
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071608195,0.0,0.453071608195
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060443907,0.0,0.453060443907
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061469026,0.0,0.453061469026
 08/30  06:00:00,7.08921380331,2.16185668661,0.641996971361,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  07:00:00,6.2215350772,2.16185668661,0.209640853785,0.0,1.6500160872,2.2000214496,0.491919032152,0.0388073393341,0.453111692818
 08/30  08:00:00,13.6231286916,2.16185668661,1.56117548179,0.0,4.9500482616,4.9500482616,0.453127230913,0.0,0.453127230913
 08/30  09:00:00,14.1076462098,2.16185668661,2.04569300003,0.0,4.9500482616,4.9500482616,0.453135031046,0.0,0.453135031046
 08/30  10:00:00,14.6266166764,2.16185668661,2.56466346659,0.0,4.9500482616,4.9500482616,0.453147055559,0.0,0.453147055559
 08/30  11:00:00,15.1976338299,2.16185668661,3.13568062009,0.0,4.9500482616,4.9500482616,0.453157037963,0.0,0.453157037963
 08/30  12:00:00,14.6092971182,2.16185668661,3.09734927083,0.0,4.9500482616,4.4000428992,0.453157858688,0.0,0.453157858688
 08/30  13:00:00,15.7225805846,2.16185668661,3.66062737479,0.0,4.9500482616,4.9500482616,0.453138065953,0.0,0.453138065953
 08/30  14:00:00,15.9917773074,2.16185668661,3.92982409757,0.0,4.9500482616,4.9500482616,0.453131513176,0.0,0.453131513176
 08/30  15:00:00,16.2365716441,2.16185668661,4.17461843425,0.0,4.9500482616,4.9500482616,0.453132294764,0.0,0.453132294764
 08/30  16:00:00,16.3959897185,2.16185668661,4.33403650869,0.0,4.9500482616,4.9500482616,0.453105238842,0.0,0.453105238842
 08/30  17:00:00,10.9231935023,2.16185668661,3.26128319168,0.0,2.750026812,2.750026812,0.453119978259,0.0,0.453119978259
 08/30  18:00:00,8.59689723408,2.16185668661,2.58500301066,0.0,1.6500160872,2.2000214496,0.453114443133,0.0,0.453114443133
 08/30  19:00:00,8.09914513882,2.16185668661,2.0872509154,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,9.51028948546,2.16185668661,1.74540062444,0.0,1.1000107248,2.2000214496,0.453094962954,0.0,0.453094962954
 08/30  21:00:00,9.29236571892,2.16185668661,1.52747685791,0.0,1.1000107248,2.2000214496,0.453079950442,0.0,0.453079950442
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069395476,0.0,0.453069395476
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058218142,0.0,0.453058218142
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081976811,0.0,0.453081976811
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070858293,0.0,0.453070858293
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062291314,0.0,0.453062291314
 08/31  06:00:00,7.59897397267,2.16185668661,1.15175714072,0.0,0.5500053624,2.2000214496,0.453064177715,0.0,0.453064177715
 08/31  07:00:00,6.80625026733,2.16185668661,0.794356043915,0.0,1.6500160872,2.2000214496,0.453075360977,0.0,0.453075360977
 08/31  08:00:00,14.2045602143,2.16185668661,2.14260700443,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  09:00:00,14.9799464397,2.16185668661,2.91799322986,0.0,4.9500482616,4.9500482616,0.453138665599,0.0,0.453138665599
 08/31  10:00:00,15.5905660877,2.16185668661,3.52861287785,0.0,4.9500482616,4.9500482616,0.453139847878,0.0,0.453139847878
 08/31  11:00:00,16.0012044685,2.16185668661,3.93925125872,0.0,4.9500482616,4.9500482616,0.453155220579,0.0,0.453155220579
 08/31  12:00:00,15.4676212043,2.16185668661,3.95567335685,0.0,4.9500482616,4.4000428992,0.886349329371,0.0,0.886349329371
 08/31  13:00:00,16.5878561283,2.16185668661,4.52590291849,0.0,4.9500482616,4.9500482616,0.453119388084,0.0,0.453119388084
 08/31  14:00:00,16.8128075285,2.16185668661,4.75085431872,0.0,4.9500482616,4.9500482616,0.45309065844,0.0,0.45309065844
 08/31  15:00:00,16.8608681846,2.16185668661,4.79891497478,0.0,4.9500482616,4.9500482616,0.453116446229,0.0,0.453116446229
 08/31  16:00:00,16.7510881543,2.16185668661,4.68913494448,0.0,4.9500482616,4.9500482616,0.453155646804,0.0,0.453155646804
 08/31  17:00:00,11.2308792615,2.16185668661,3.56896895093,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,8.9939136103,2.16185668661,2.98201938689,0.0,1.6500160872,2.2000214496,0.453116761352,0.0,0.453116761352
 08/31  19:00:00,8.33016802122,2.16185668661,2.3182737978,0.0,1.6500160872,2.2000214496,0.453099875422,0.0,0.453099875422
 08/31  20:00:00,9.30748113295,2.16185668661,1.54259227194,0.0,1.1000107248,2.2000214496,0.453109838631,0.0,0.453109838631
 08/31  21:00:00,9.00245654696,2.16185668661,1.23756768595,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085764521,0.0,0.453085764521
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069815285,0.0,0.453069815285
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058671922,0.0,0.453058671922
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082457854,0.0,0.453082457854
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307136306,0.0,0.45307136306
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070891887,0.0,0.453070891887
 09/01  06:00:00,7.33461604776,2.16185668661,0.887399215813,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,6.56087494386,2.16185668661,0.548980720448,0.0,1.6500160872,2.2000214496,0.453091097783,0.0,0.453091097783
 09/01  08:00:00,14.0504541747,2.16185668661,1.98850096491,0.0,4.9500482616,4.9500482616,0.453139899952,0.0,0.453139899952
 09/01  09:00:00,14.652351264,2.16185668661,2.59039805415,0.0,4.9500482616,4.9500482616,0.453147098754,0.0,0.453147098754
 09/01  10:00:00,15.1579352527,2.16185668661,3.09598204292,0.0,4.9500482616,4.9500482616,0.453139760731,0.0,0.453139760731
 09/01  11:00:00,15.3840638218,2.16185668661,3.32211061199,0.0,4.9500482616,4.9500482616,0.453156060316,0.0,0.453156060316
 09/01  12:00:00,14.870741794,2.16185668661,3.35879394655,0.0,4.9500482616,4.4000428992,0.453175853307,0.0,0.453175853307
 09/01  13:00:00,15.7112150423,2.16185668661,3.64926183246,0.0,4.9500482616,4.9500482616,0.453156869475,0.0,0.453156869475
 09/01  14:00:00,15.7731163396,2.16185668661,3.71116312982,0.0,4.9500482616,4.9500482616,0.453130199236,0.0,0.453130199236
 09/01  15:00:00,16.0268813563,2.16185668661,3.96492814645,0.0,4.9500482616,4.9500482616,0.453102958382,0.0,0.453102958382
 09/01  16:00:00,16.1098618818,2.16185668661,4.04790867198,0.0,4.9500482616,4.9500482616,0.453156662143,0.0,0.453156662143
 09/01  17:00:00,10.6535194021,2.16185668661,2.99160909146,0.0,2.750026812,2.750026812,0.453120567063,0.0,0.453120567063
 09/01  18:00:00,8.1600836528,2.16185668661,2.14818942939,0.0,1.6500160872,2.2000214496,0.453104092305,0.0,0.453104092305
 09/01  19:00:00,7.89967798434,2.16185668661,1.50395042759,0.0,1.6500160872,2.2000214496,0.453102788875,0.0,0.453102788875
 09/01  20:00:00,8.69240256013,2.16185668661,0.92751369912,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/01  21:00:00,8.46716608817,2.16185668661,0.702277227155,0.0,1.1000107248,2.2000214496,0.453093626919,0.0,0.453093626919
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083180103,0.0,0.453083180103
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072085677,0.0,0.453072085677
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060983399,0.0,0.453060983399
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084776289,0.0,0.453084776289
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073712289,0.0,0.453073712289
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  06:00:00,7.46007827605,2.16185668661,0.629028110764,0.0,0.5500053624,2.2000214496,0.453077266204,0.0,0.453077266204
 09/02  07:00:00,5.37654348729,2.16185668661,0.464659988673,0.0,0.5500053624,2.2000214496,0.453092268479,0.0,0.453092268479
 09/02  08:00:00,7.5732609174,2.16185668661,1.01136133158,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  09:00:00,7.90858122264,2.16185668661,1.34668163683,0.0,1.6500160872,2.750026812,0.453104702022,0.0,0.453104702022
 09/02  10:00:00,8.00417605254,2.16185668661,1.44227646672,0.0,1.6500160872,2.750026812,0.453108846395,0.0,0.453108846395
 09/02  11:00:00,7.89156894389,2.16185668661,1.32966935807,0.0,1.6500160872,2.750026812,0.453106939005,0.0,0.453106939005
 09/02  12:00:00,5.95827099746,2.16185668661,1.04638749885,0.0,0.8250080436,1.9250187684,0.453080932897,0.0,0.453080932897
 09/02  13:00:00,6.08034678612,2.16185668661,1.16846328751,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  14:00:00,6.29057115884,2.16185668661,1.37868766022,0.0,0.8250080436,1.9250187684,0.453088613456,0.0,0.453088613456
 09/02  15:00:00,6.27664733119,2.16185668661,1.36476383258,0.0,0.8250080436,1.9250187684,0.453077574422,0.0,0.453077574422
 09/02  16:00:00,6.12777648701,2.16185668661,1.2158929884,0.0,0.8250080436,1.9250187684,0.453069883534,0.0,0.453069883534
 09/02  17:00:00,5.03746436914,2.16185668661,0.950588914121,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082086691,0.0,0.453082086691
 09/02  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087155603,0.0,0.453087155603
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084710397,0.0,0.453084710397
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056629402,0.0,0.453056629402
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080455926,0.0,0.453080455926
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064775985,0.0,0.453064775985
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083175782,0.0,0.453083175782
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072831276,0.0,0.453072831276
 09/03  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061063507,0.0,0.453061063507
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081491927,0.0,0.453081491927
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452994746754,0.0,0.452994746754
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090471416,0.0,0.453090471416
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084952041,0.0,0.453084952041
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530853344,0.0,0.4530853344
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069818444,0.0,0.453069818444
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078574106,0.0,0.453078574106
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083025289,0.0,0.453083025289
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081259995,0.0,0.453081259995
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086306214,0.0,0.453086306214
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068764825,0.0,0.453068764825
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052882418,0.0,0.453052882418
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071384901,0.0,0.453071384901
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055522679,0.0,0.453055522679
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084004182,0.0,0.453084004182
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086616746,0.0,0.453086616746
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088643694,0.0,0.453088643694
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083879488,0.0,0.453083879488
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308579083,0.0,0.45308579083
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307214691,0.0,0.45307214691
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058471443,0.0,0.453058471443
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078663947,0.0,0.453078663947
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085960291,0.0,0.453085960291
 09/04  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081398905,0.0,0.453081398905
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075657296,0.0,0.453075657296
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057539003,0.0,0.453057539003
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076014892,0.0,0.453076014892
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306588847,0.0,0.45306588847
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054864696,0.0,0.453054864696
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087929489,0.0,0.453087929489
 09/05  06:00:00,7.08100211264,2.16185668661,0.249951947363,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  07:00:00,6.09164861627,2.16185668661,0.0797543928578,0.0,1.6500160872,2.2000214496,0.707819617957,0.254722234586,0.453097383372
 09/05  08:00:00,13.1489256322,2.16185668661,1.08697242242,0.0,4.9500482616,4.9500482616,0.453132810194,0.0,0.453132810194
 09/05  09:00:00,13.6296854544,2.16185668661,1.5677322446,0.0,4.9500482616,4.9500482616,0.453134976878,0.0,0.453134976878
 09/05  10:00:00,14.042013876,2.16185668661,1.98006066621,0.0,4.9500482616,4.9500482616,0.453142025491,0.0,0.453142025491
 09/05  11:00:00,14.5045867807,2.16185668661,2.44263357087,0.0,4.9500482616,4.9500482616,0.453155748841,0.0,0.453155748841
 09/05  12:00:00,13.994502648,2.16185668661,2.48255480055,0.0,4.9500482616,4.4000428992,0.453168344203,0.0,0.453168344203
 09/05  13:00:00,14.9566919694,2.16185668661,2.89473875958,0.0,4.9500482616,4.9500482616,0.453164682906,0.0,0.453164682906
 09/05  14:00:00,15.1395204136,2.16185668661,3.07756720374,0.0,4.9500482616,4.9500482616,0.453157562015,0.0,0.453157562015
 09/05  15:00:00,15.151820397,2.16185668661,3.0898671872,0.0,4.9500482616,4.9500482616,0.453112094967,0.0,0.453112094967
 09/05  16:00:00,15.0354782606,2.16185668661,2.97352505081,0.0,4.9500482616,4.9500482616,0.453126660176,0.0,0.453126660176
 09/05  17:00:00,9.63664028711,2.16185668661,1.9747299765,0.0,2.750026812,2.750026812,0.453125931253,0.0,0.453125931253
 09/05  18:00:00,7.41533515629,2.16185668661,1.40344093288,0.0,1.6500160872,2.2000214496,0.453106737035,0.0,0.453106737035
 09/05  19:00:00,7.52815870076,2.16185668661,1.13243114401,0.0,1.6500160872,2.2000214496,0.45309562532,0.0,0.45309562532
 09/05  20:00:00,8.67352938078,2.16185668661,0.908640519767,0.0,1.1000107248,2.2000214496,0.45310827552,0.0,0.45310827552
 09/05  21:00:00,8.54220752176,2.16185668661,0.777318660749,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074127026,0.0,0.453074127026
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063062907,0.0,0.453063062907
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086953972,0.0,0.453086953972
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076011616,0.0,0.453076011616
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306504015,0.0,0.45306504015
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,7.16178990628,2.16185668661,0.330739740994,0.0,0.5500053624,2.2000214496,0.453086462922,0.0,0.453086462922
 09/06  07:00:00,6.27427691344,2.16185668661,0.262382690028,0.0,1.6500160872,2.2000214496,0.570002782178,0.116899534009,0.453103248169
 09/06  08:00:00,13.9648975107,2.16185668661,1.90294430084,0.0,4.9500482616,4.9500482616,0.453133177325,0.0,0.453133177325
 09/06  09:00:00,14.338146147,2.16185668661,2.27619293722,0.0,4.9500482616,4.9500482616,0.453147005803,0.0,0.453147005803
 09/06  10:00:00,14.5857754275,2.16185668661,2.52382221763,0.0,4.9500482616,4.9500482616,0.453146981469,0.0,0.453146981469
 09/06  11:00:00,14.8352514288,2.16185668661,2.773298219,0.0,4.9500482616,4.9500482616,0.453162419839,0.0,0.453162419839
 09/06  12:00:00,14.309834719,2.16185668661,2.7978868716,0.0,4.9500482616,4.4000428992,0.453178064298,0.0,0.453178064298
 09/06  13:00:00,15.2302023316,2.16185668661,3.16824912183,0.0,4.9500482616,4.9500482616,0.453146942282,0.0,0.453146942282
 09/06  14:00:00,15.241798589,2.16185668661,3.1798453792,0.0,4.9500482616,4.9500482616,0.453108437107,0.0,0.453108437107
 09/06  15:00:00,15.1534382,2.16185668661,3.09148499022,0.0,4.9500482616,4.9500482616,0.453136520317,0.0,0.453136520317
 09/06  16:00:00,14.8760531969,2.16185668661,2.81409998705,0.0,4.9500482616,4.9500482616,0.453144075957,0.0,0.453144075957
 09/06  17:00:00,9.4268806229,2.16185668661,1.76497031228,0.0,2.750026812,2.750026812,0.453115538917,0.0,0.453115538917
 09/06  18:00:00,7.0982841395,2.16185668661,1.08638991608,0.0,1.6500160872,2.2000214496,0.453113762931,0.0,0.453113762931
 09/06  19:00:00,7.02614521579,2.16185668661,0.630417659037,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  20:00:00,7.99678277985,2.16185668661,0.23189391883,0.0,1.1000107248,2.2000214496,0.453109693786,0.0,0.453109693786
 09/06  21:00:00,7.86632506918,2.16185668661,0.101436208165,0.0,1.1000107248,2.2000214496,0.453079980806,0.0,0.453079980806
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086376899,0.0,0.453086376899
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075432636,0.0,0.453075432636
