Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064491972,0.0,0.453064491972
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053531108,0.0,0.453053531108
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083108372,0.0,0.453083108372
 09/07  06:00:00,6.89566381531,2.16185668661,0.0646136500323,0.0,0.5500053624,2.2000214496,0.492423098697,0.0393396340912,0.453083464606
 09/07  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.865995615492,0.845995615492,0.02
 09/07  08:00:00,12.291372687,2.16185668661,0.229419477198,0.0,4.9500482616,4.9500482616,0.472314860401,0.0192045769638,0.453110283437
 09/07  09:00:00,12.6135992505,2.16185668661,0.551646040667,0.0,4.9500482616,4.9500482616,0.453137324515,0.0,0.453137324515
 09/07  10:00:00,12.9042285455,2.16185668661,0.842275335681,0.0,4.9500482616,4.9500482616,0.45310137986,0.0,0.45310137986
 09/07  11:00:00,13.2939165976,2.16185668661,1.23196338777,0.0,4.9500482616,4.9500482616,0.453135432827,0.0,0.453135432827
 09/07  12:00:00,12.7650955686,2.16185668661,1.25314772119,0.0,4.9500482616,4.4000428992,0.886339092768,0.0,0.886339092768
 09/07  13:00:00,13.75679562,2.16185668661,1.69484241018,0.0,4.9500482616,4.9500482616,0.453109749785,0.0,0.453109749785
 09/07  14:00:00,13.9266263911,2.16185668661,1.86467318129,0.0,4.9500482616,4.9500482616,0.453134625175,0.0,0.453134625175
 09/07  15:00:00,13.983335033,2.16185668661,1.92138182319,0.0,4.9500482616,4.9500482616,0.453107815776,0.0,0.453107815776
 09/07  16:00:00,13.9439962948,2.16185668661,1.88204308495,0.0,4.9500482616,4.9500482616,0.453128077453,0.0,0.453128077453
 09/07  17:00:00,8.62307424782,2.16185668661,0.961163937205,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/07  18:00:00,6.48344779563,2.16185668661,0.471553572216,0.0,1.6500160872,2.2000214496,0.453109992355,0.0,0.453109992355
 09/07  19:00:00,6.88204123762,2.16185668661,0.102480347542,0.0,1.6500160872,2.2000214496,0.45309425274,0.0,0.45309425274
 09/07  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453097815789,0.0,0.453097815789
 09/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078554583,0.0,0.453078554583
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065975656,0.0,0.453065975656
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055023585,0.0,0.453055023585
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079074157,0.0,0.453079074157
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068178727,0.0,0.453068178727
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067992178,0.0,0.453067992178
 09/08  06:00:00,6.89525886476,2.16185668661,0.0642086994748,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.22732076936,0.774208628135,0.453112141221
 09/08  08:00:00,12.1492332083,2.16185668661,0.0872799984684,0.0,4.9500482616,4.9500482616,0.453129115395,0.0,0.453129115395
 09/08  09:00:00,12.4394441977,2.16185668661,0.377490987874,0.0,4.9500482616,4.9500482616,0.453146293383,0.0,0.453146293383
 09/08  10:00:00,12.8281695749,2.16185668661,0.766216365074,0.0,4.9500482616,4.9500482616,0.453140342071,0.0,0.453140342071
 09/08  11:00:00,13.191617716,2.16185668661,1.12966450614,0.0,4.9500482616,4.9500482616,0.453160128796,0.0,0.453160128796
 09/08  12:00:00,12.8397403176,2.16185668661,1.32779247016,0.0,4.9500482616,4.4000428992,0.453179730461,0.0,0.453179730461
 09/08  13:00:00,14.0999481599,2.16185668661,2.03799495013,0.0,4.9500482616,4.9500482616,0.45316254634,0.0,0.45316254634
 09/08  14:00:00,14.065666684,2.16185668661,2.00371347416,0.0,4.9500482616,4.9500482616,0.453139965418,0.0,0.453139965418
 09/08  15:00:00,14.1325754388,2.16185668661,2.07062222897,0.0,4.9500482616,4.9500482616,0.453137473124,0.0,0.453137473124
 09/08  16:00:00,14.2726040688,2.16185668661,2.21065085902,0.0,4.9500482616,4.9500482616,0.453104532153,0.0,0.453104532153
 09/08  17:00:00,9.13330387008,2.16185668661,1.47139355946,0.0,2.750026812,2.750026812,0.453083664173,0.0,0.453083664173
 09/08  18:00:00,6.92799837973,2.16185668661,0.916104156312,0.0,1.6500160872,2.2000214496,0.453114744972,0.0,0.453114744972
 09/08  19:00:00,7.26870960954,2.16185668661,0.489148719459,0.0,1.6500160872,2.2000214496,0.453099610353,0.0,0.453099610353
 09/08  20:00:00,7.86264155107,2.16185668661,0.0977526900533,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  21:00:00,7.79046259109,2.16185668661,0.025573730071,0.0,1.1000107248,2.2000214496,0.453088008934,0.0,0.453088008934
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059470618,0.0,0.453059470618
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083466624,0.0,0.453083466624
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072610131,0.0,0.453072610131
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061736924,0.0,0.453061736924
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085772437,0.0,0.453085772437
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,6.90630176791,2.16185668661,0.0752516026309,0.0,0.5500053624,2.2000214496,0.45308973717,0.0,0.45308973717
 09/09  07:00:00,4.91188349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,0.997242729039,0.544155372216,0.453087356823
 09/09  08:00:00,6.62317252305,2.16185668661,0.0612729372305,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,6.64831050927,2.16185668661,0.0864109234562,0.0,1.6500160872,2.750026812,0.453103054861,0.0,0.453103054861
 09/09  10:00:00,6.66844130544,2.16185668661,0.106541719629,0.0,1.6500160872,2.750026812,0.453105505904,0.0,0.453105505904
 09/09  11:00:00,6.7097876076,2.16185668661,0.147888021785,0.0,1.6500160872,2.750026812,0.45307667031,0.0,0.45307667031
 09/09  12:00:00,5.03718084088,2.16185668661,0.125297342265,0.0,0.8250080436,1.9250187684,0.453097199597,0.0,0.453097199597
 09/09  13:00:00,5.26271946021,2.16185668661,0.35083596159,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  14:00:00,5.74339549455,2.16185668661,0.831511995937,0.0,0.8250080436,1.9250187684,0.453106709527,0.0,0.453106709527
 09/09  15:00:00,6.00206712375,2.16185668661,1.09018362513,0.0,0.8250080436,1.9250187684,0.453094961628,0.0,0.453094961628
 09/09  16:00:00,5.94512170506,2.16185668661,1.03323820645,0.0,0.8250080436,1.9250187684,0.453089112045,0.0,0.453089112045
 09/09  17:00:00,4.77550291362,2.16185668661,0.688627458608,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082002044,0.0,0.453082002044
 09/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080865384,0.0,0.453080865384
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084682138,0.0,0.453084682138
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075463892,0.0,0.453075463892
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064588261,0.0,0.453064588261
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083940952,0.0,0.453083940952
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306829256,0.0,0.45306829256
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305518142,0.0,0.45305518142
 09/10  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080930619,0.0,0.453080930619
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083961639,0.0,0.453083961639
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086184453,0.0,0.453086184453
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086974663,0.0,0.453086974663
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080856216,0.0,0.453080856216
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071158154,0.0,0.453071158154
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075414498,0.0,0.453075414498
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530772701,0.0,0.4530772701
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087896226,0.0,0.453087896226
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080353277,0.0,0.453080353277
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074479702,0.0,0.453074479702
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056979048,0.0,0.453056979048
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078127955,0.0,0.453078127955
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067365748,0.0,0.453067365748
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056561955,0.0,0.453056561955
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058128409,0.0,0.453058128409
 09/11  06:00:00,7.26124219076,2.16185668661,0.0463586921405,0.0,0.5500053624,2.2000214496,0.0598673148189,0.0398673148189,0.02
 09/11  07:00:00,6.01264542797,2.16185668661,0.0007512045542,0.0,1.6500160872,2.2000214496,1.53423326222,1.08114709186,0.453086170362
 09/11  08:00:00,12.2199248577,2.16185668661,0.157971647916,0.0,4.9500482616,4.9500482616,0.477624659809,0.0244979346447,0.453126725164
 09/11  09:00:00,12.4092302195,2.16185668661,0.347277009656,0.0,4.9500482616,4.9500482616,0.453141456212,0.0,0.453141456212
 09/11  10:00:00,12.7751682352,2.16185668661,0.7132150254,0.0,4.9500482616,4.9500482616,0.453136458003,0.0,0.453136458003
 09/11  11:00:00,13.0112856797,2.16185668661,0.949332469877,0.0,4.9500482616,4.9500482616,0.453144306673,0.0,0.453144306673
 09/11  12:00:00,12.5114064518,2.16185668661,0.999458604374,0.0,4.9500482616,4.4000428992,0.453167995112,0.0,0.453167995112
 09/11  13:00:00,13.3861121914,2.16185668661,1.32415898154,0.0,4.9500482616,4.9500482616,0.453150257291,0.0,0.453150257291
 09/11  14:00:00,13.5101866643,2.16185668661,1.44823345446,0.0,4.9500482616,4.9500482616,0.453093498302,0.0,0.453093498302
 09/11  15:00:00,13.5886812492,2.16185668661,1.52672803936,0.0,4.9500482616,4.9500482616,0.453120887331,0.0,0.453120887331
 09/11  16:00:00,13.565567774,2.16185668661,1.50361456423,0.0,4.9500482616,4.9500482616,0.453152929942,0.0,0.453152929942
 09/11  17:00:00,8.33719994294,2.16185668661,0.675289632321,0.0,2.750026812,2.750026812,0.453122676949,0.0,0.453122676949
 09/11  18:00:00,6.29526051006,2.16185668661,0.283366286649,0.0,1.6500160872,2.2000214496,0.453107955464,0.0,0.453107955464
 09/11  19:00:00,6.84360721761,2.16185668661,0.0640463275284,0.0,1.6500160872,2.2000214496,0.453104810471,0.0,0.453104810471
 09/11  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453083064168,0.0,0.453083064168
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055815548,0.0,0.453055815548
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079961004,0.0,0.453079961004
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069220153,0.0,0.453069220153
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058462176,0.0,0.453058462176
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085331967,0.0,0.453085331967
 09/12  06:00:00,7.25490627907,2.16185668661,0.0400227804581,0.0,0.5500053624,2.2000214496,0.494245645615,0.0411577984107,0.453087847204
 09/12  07:00:00,6.01697442173,2.16185668661,0.00508019831918,0.0,1.6500160872,2.2000214496,2.07283263008,1.61973052498,0.453102105102
 09/12  08:00:00,12.0805594967,2.16185668661,0.0186062869129,0.0,4.9500482616,4.9500482616,0.456116516064,0.0029831551865,0.453133360877
 09/12  09:00:00,12.0630292792,2.16185668661,0.00107606940455,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  10:00:00,12.099007368,2.16185668661,0.0370541581683,0.0,4.9500482616,4.9500482616,0.453147878202,0.0,0.453147878202
 09/12  11:00:00,12.2178459073,2.16185668661,0.155892697501,0.0,4.9500482616,4.9500482616,0.886312551878,0.0,0.886312551878
 09/12  12:00:00,11.8106747547,2.16185668661,0.298726907316,0.0,4.9500482616,4.4000428992,0.453165910287,0.0,0.453165910287
 09/12  13:00:00,12.6291071434,2.16185668661,0.567153933567,0.0,4.9500482616,4.9500482616,0.453161667715,0.0,0.453161667715
 09/12  14:00:00,12.7361939915,2.16185668661,0.674240781686,0.0,4.9500482616,4.9500482616,0.4531328939,0.0,0.4531328939
 09/12  15:00:00,12.8494261859,2.16185668661,0.787472976115,0.0,4.9500482616,4.9500482616,0.453107545989,0.0,0.453107545989
 09/12  16:00:00,12.9113414724,2.16185668661,0.849388262579,0.0,4.9500482616,4.9500482616,0.453122912417,0.0,0.453122912417
 09/12  17:00:00,7.85534395,2.16185668661,0.19343363938,0.0,2.750026812,2.750026812,0.453118389385,0.0,0.453118389385
 09/12  18:00:00,6.02554972905,2.16185668661,0.0136555056375,0.0,1.6500160872,2.2000214496,0.0299979951161,0.00999799511613,0.02
 09/12  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.466876399994,0.0137733439146,0.453103056079
 09/12  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.455956666723,0.00284707022924,0.453109596494
 09/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453061013172,0.0,0.453061013172
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084284463,0.0,0.453084284463
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073561215,0.0,0.453073561215
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062863947,0.0,0.453062863947
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087076879,0.0,0.453087076879
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085640027,0.0,0.453085640027
 09/13  06:00:00,7.24215283708,2.16185668661,0.0272693384675,0.0,0.5500053624,2.2000214496,0.281845942724,0.261845942724,0.02
 09/13  07:00:00,6.0136226613,2.16185668661,0.00172843788028,0.0,1.6500160872,2.2000214496,3.80486763177,3.35177198645,0.453095645316
 09/13  08:00:00,12.0716266482,2.16185668661,0.00967343836417,0.0,4.9500482616,4.9500482616,0.462792883116,0.00966036712352,0.453132515993
 09/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453121963641,0.0,0.453121963641
 09/13  10:00:00,12.0624356513,2.16185668661,0.000482441497071,0.0,4.9500482616,4.9500482616,0.453145158335,0.0,0.453145158335
 09/13  11:00:00,12.062643837,2.16185668661,0.000690627148323,0.0,4.9500482616,4.9500482616,0.453160487375,0.0,0.453160487375
 09/13  12:00:00,11.5384695038,2.16185668661,0.0265216564192,0.0,4.9500482616,4.4000428992,0.453163946981,0.0,0.453163946981
 09/13  13:00:00,12.2265928423,2.16185668661,0.164639632468,0.0,4.9500482616,4.9500482616,0.886272999475,0.0,0.886272999475
 09/13  14:00:00,12.3352714906,2.16185668661,0.273318280829,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  15:00:00,12.5140372128,2.16185668661,0.452084002967,0.0,4.9500482616,4.9500482616,0.453125732626,0.0,0.453125732626
 09/13  16:00:00,12.5927953532,2.16185668661,0.530842143338,0.0,4.9500482616,4.9500482616,0.453108592281,0.0,0.453108592281
 09/13  17:00:00,7.76303594617,2.16185668661,0.101125635551,0.0,2.750026812,2.750026812,0.468078640284,0.014944808221,0.453133832063
 09/13  18:00:00,6.05075613108,2.16185668661,0.038861907667,0.0,1.6500160872,2.2000214496,0.462268001987,0.00915957530349,0.453108426684
 09/13  19:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.47056358241,0.0174643375612,0.453099244849
 09/13  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.459375368418,0.00627019702718,0.453105171391
 09/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.217770510256,0.197770510256,0.02
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076135052,0.0,0.453076135052
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081335297,0.0,0.453081335297
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070671608,0.0,0.453070671608
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060006638,0.0,0.453060006638
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084293388,0.0,0.453084293388
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  06:00:00,7.22731083838,2.16185668661,0.0124273397661,0.0,0.5500053624,2.2000214496,1.47423597377,1.02114669674,0.453089277035
 09/14  07:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.1793908329,4.72631150403,0.453079328872
 09/14  08:00:00,12.0689621119,2.16185668661,0.0070089021086,0.0,4.9500482616,4.9500482616,0.572208477214,0.119073389409,0.453135087805
 09/14  09:00:00,12.1081513027,2.16185668661,0.0461980928356,0.0,4.9500482616,4.9500482616,0.453138655571,0.0,0.453138655571
 09/14  10:00:00,12.1512747336,2.16185668661,0.089321523739,0.0,4.9500482616,4.9500482616,0.45314588603,0.0,0.45314588603
 09/14  11:00:00,12.2079114663,2.16185668661,0.145958256459,0.0,4.9500482616,4.9500482616,0.453156066642,0.0,0.453156066642
 09/14  12:00:00,11.705024233,2.16185668661,0.19307638554,0.0,4.9500482616,4.4000428992,0.453164822528,0.0,0.453164822528
 09/14  13:00:00,12.474190967,2.16185668661,0.41223775715,0.0,4.9500482616,4.9500482616,0.453148022911,0.0,0.453148022911
 09/14  14:00:00,12.5953854475,2.16185668661,0.533432237653,0.0,4.9500482616,4.9500482616,0.453091898464,0.0,0.453091898464
 09/14  15:00:00,12.6716876493,2.16185668661,0.609734439436,0.0,4.9500482616,4.9500482616,0.453118954655,0.0,0.453118954655
 09/14  16:00:00,12.7193696055,2.16185668661,0.657416395717,0.0,4.9500482616,4.9500482616,0.453152921704,0.0,0.453152921704
 09/14  17:00:00,7.87968992202,2.16185668661,0.217779611409,0.0,2.750026812,2.750026812,0.461513463007,0.00839022614882,0.453123236858
 09/14  18:00:00,6.12089717935,2.16185668661,0.109002955936,0.0,1.6500160872,2.2000214496,0.453108996517,0.0,0.453108996517
 09/14  19:00:00,7.17745505957,2.16185668661,0.0140608361591,0.0,1.6500160872,2.2000214496,0.453106215932,0.0,0.453106215932
 09/14  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453084745037,0.0,0.453084745037
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057593649,0.0,0.453057593649
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081873407,0.0,0.453081873407
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071273933,0.0,0.453071273933
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060657569,0.0,0.453060657569
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087684916,0.0,0.453087684916
 09/15  06:00:00,7.25411226473,2.16185668661,0.0392287661162,0.0,0.5500053624,2.2000214496,0.540257616466,0.0871672015678,0.453090414898
 09/15  07:00:00,6.01317001729,2.16185668661,0.00127579387041,0.0,1.6500160872,2.2000214496,1.54559820962,1.09249262779,0.45310558183
 09/15  08:00:00,12.1519454105,2.16185668661,0.0899922006994,0.0,4.9500482616,4.9500482616,0.481115427036,0.0279815229749,0.453133904061
 09/15  09:00:00,12.3103524967,2.16185668661,0.248399286928,0.0,4.9500482616,4.9500482616,0.45314121183,0.0,0.45314121183
 09/15  10:00:00,12.7878984377,2.16185668661,0.725945227912,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  11:00:00,13.317688932,2.16185668661,1.25573572222,0.0,4.9500482616,4.9500482616,0.886306153183,0.0,0.886306153183
 09/15  12:00:00,13.051170639,2.16185668661,1.53922279154,0.0,4.9500482616,4.4000428992,0.453173646458,0.0,0.453173646458
 09/15  13:00:00,14.1855212754,2.16185668661,2.12356806557,0.0,4.9500482616,4.9500482616,0.45317020142,0.0,0.45317020142
 09/15  14:00:00,14.3444893618,2.16185668661,2.28253615195,0.0,4.9500482616,4.9500482616,0.453089090205,0.0,0.453089090205
 09/15  15:00:00,14.4845521898,2.16185668661,2.42259898,0.0,4.9500482616,4.9500482616,0.453117147014,0.0,0.453117147014
 09/15  16:00:00,14.4887906633,2.16185668661,2.42683745345,0.0,4.9500482616,4.9500482616,0.453154722542,0.0,0.453154722542
 09/15  17:00:00,9.24260814499,2.16185668661,1.58069783438,0.0,2.750026812,2.750026812,0.453117766277,0.0,0.453117766277
 09/15  18:00:00,6.99728432957,2.16185668661,0.985390106156,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/15  19:00:00,7.45222759521,2.16185668661,0.288833371793,0.0,1.6500160872,2.2000214496,0.453110668013,0.0,0.453110668013
 09/15  20:00:00,7.77090859161,2.16185668661,0.00601973059885,0.0,1.1000107248,2.2000214496,0.45311125533,0.0,0.45311125533
 09/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453092654431,0.0,0.453092654431
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061130445,0.0,0.453061130445
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085415535,0.0,0.453085415535
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074890798,0.0,0.453074890798
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064331103,0.0,0.453064331103
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061231113,0.0,0.453061231113
 09/16  06:00:00,7.26107546903,2.16185668661,0.0461919704165,0.0,0.5500053624,2.2000214496,0.519588774049,0.0665273675731,0.453061406476
 09/16  07:00:00,4.91777868652,2.16185668661,0.0058951879041,0.0,0.5500053624,2.2000214496,2.01809283114,1.99809283114,0.02
 09/16  08:00:00,6.56360186227,2.16185668661,0.00170227645956,0.0,1.6500160872,2.750026812,0.692774727855,0.239679219119,0.453095508736
 09/16  09:00:00,6.56444668615,2.16185668661,0.00254710033967,0.0,1.6500160872,2.750026812,0.45883717015,0.00572024544384,0.453116924706
 09/16  10:00:00,6.58392227595,2.16185668661,0.022022690134,0.0,1.6500160872,2.750026812,0.453110579876,0.0,0.453110579876
 09/16  11:00:00,6.59332285658,2.16185668661,0.0314232707612,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  12:00:00,4.95363125629,2.16185668661,0.0417477576783,0.0,0.8250080436,1.9250187684,0.453098793349,0.0,0.453098793349
 09/16  13:00:00,5.05529388367,2.16185668661,0.143410385055,0.0,0.8250080436,1.9250187684,0.45310529944,0.0,0.45310529944
 09/16  14:00:00,5.00906974129,2.16185668661,0.0971862426759,0.0,0.8250080436,1.9250187684,0.453095425834,0.0,0.453095425834
 09/16  15:00:00,5.01757985079,2.16185668661,0.105696352172,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  16:00:00,5.102963818,2.16185668661,0.191080319384,0.0,0.8250080436,1.9250187684,0.453083777086,0.0,0.453083777086
 09/16  17:00:00,4.13264103016,2.16185668661,0.0457655751455,0.0,0.2750026812,1.6500160872,0.453086539765,0.0,0.453086539765
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089020508,0.0,0.453089020508
 09/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085054153,0.0,0.453085054153
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086928237,0.0,0.453086928237
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087741283,0.0,0.453087741283
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076328537,0.0,0.453076328537
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060366411,0.0,0.453060366411
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079290887,0.0,0.453079290887
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074807329,0.0,0.453074807329
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076879934,0.0,0.453076879934
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088157439,0.0,0.453088157439
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081010341,0.0,0.453081010341
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080185223,0.0,0.453080185223
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095720794,0.0,0.453095720794
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087294615,0.0,0.453087294615
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072044594,0.0,0.453072044594
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083190056,0.0,0.453083190056
 09/17  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085032355,0.0,0.453085032355
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084080675,0.0,0.453084080675
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071758073,0.0,0.453071758073
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072224019,0.0,0.453072224019
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061008465,0.0,0.453061008465
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308551238,0.0,0.45308551238
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077767596,0.0,0.453077767596
 09/18  06:00:00,7.26401939163,2.16185668661,0.0491358930135,0.0,0.5500053624,2.2000214496,0.453080710757,0.0,0.453080710757
 09/18  07:00:00,6.01337563842,2.16185668661,0.00148141500387,0.0,1.6500160872,2.2000214496,1.38255226981,0.929457782086,0.453094487723
 09/18  08:00:00,12.1539747615,2.16185668661,0.0920215517276,0.0,4.9500482616,4.9500482616,0.47725242276,0.0241332246058,0.453119198155
 09/18  09:00:00,12.2000397237,2.16185668661,0.138086513841,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  10:00:00,12.2755237836,2.16185668661,0.213570573779,0.0,4.9500482616,4.9500482616,0.453144744921,0.0,0.453144744921
 09/18  11:00:00,12.3678218546,2.16185668661,0.305868644758,0.0,4.9500482616,4.9500482616,0.886304021181,0.0,0.886304021181
 09/18  12:00:00,11.8114580585,2.16185668661,0.299510211051,0.0,4.9500482616,4.4000428992,0.453151257097,0.0,0.453151257097
 09/18  13:00:00,12.5521363709,2.16185668661,0.490183161042,0.0,4.9500482616,4.9500482616,0.453165051061,0.0,0.453165051061
 09/18  14:00:00,12.6126316602,2.16185668661,0.550678450348,0.0,4.9500482616,4.9500482616,0.453138641141,0.0,0.453138641141
 09/18  15:00:00,12.6898192647,2.16185668661,0.627866054865,0.0,4.9500482616,4.9500482616,0.453114619004,0.0,0.453114619004
 09/18  16:00:00,12.7173809662,2.16185668661,0.655427756392,0.0,4.9500482616,4.9500482616,0.453132856497,0.0,0.453132856497
 09/18  17:00:00,7.89526820973,2.16185668661,0.233357899114,0.0,2.750026812,2.750026812,0.462403747097,0.00929118027112,0.453112566826
 09/18  18:00:00,6.11692574109,2.16185668661,0.10503151767,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,7.55875367918,2.16185668661,0.0115261224345,0.0,1.6500160872,2.2000214496,0.453102527179,0.0,0.453102527179
 09/18  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453099804803,0.0,0.453099804803
 09/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453072935303,0.0,0.453072935303
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061467162,0.0,0.453061467162
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085967362,0.0,0.453085967362
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075602462,0.0,0.453075602462
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065202163,0.0,0.453065202163
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062314016,0.0,0.453062314016
 09/19  06:00:00,7.26097227235,2.16185668661,0.0460887737311,0.0,0.5500053624,2.2000214496,0.453062713319,0.0,0.453062713319
 09/19  07:00:00,6.39714649962,2.16185668661,0.00141894287515,0.0,1.6500160872,2.2000214496,1.08134059961,1.06134059961,0.02
 09/19  08:00:00,12.1488179446,2.16185668661,0.0868647348062,0.0,4.9500482616,4.9500482616,0.485712953063,0.0325927746285,0.453120178434
 09/19  09:00:00,12.2530545292,2.16185668661,0.191101319336,0.0,4.9500482616,4.9500482616,0.45314029117,0.0,0.45314029117
 09/19  10:00:00,12.6218166403,2.16185668661,0.559863430435,0.0,4.9500482616,4.9500482616,0.453150754017,0.0,0.453150754017
 09/19  11:00:00,12.951715481,2.16185668661,0.889762271167,0.0,4.9500482616,4.9500482616,0.453161736105,0.0,0.453161736105
 09/19  12:00:00,12.4906503307,2.16185668661,0.978702483254,0.0,4.9500482616,4.4000428992,0.453164394284,0.0,0.453164394284
 09/19  13:00:00,13.4837712838,2.16185668661,1.42181807397,0.0,4.9500482616,4.9500482616,0.886292585626,0.0,0.886292585626
 09/19  14:00:00,13.6511497796,2.16185668661,1.58919656982,0.0,4.9500482616,4.9500482616,0.453100461674,0.0,0.453100461674
 09/19  15:00:00,13.6752870428,2.16185668661,1.61333383295,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  16:00:00,13.734260684,2.16185668661,1.67230747419,0.0,4.9500482616,4.9500482616,0.886238045347,0.0,0.886238045347
 09/19  17:00:00,8.60577056674,2.16185668661,0.943860256126,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,6.54758471272,2.16185668661,0.535690489302,0.0,1.6500160872,2.2000214496,0.453080991613,0.0,0.453080991613
 09/19  19:00:00,7.75091035317,2.16185668661,0.203682796423,0.0,1.6500160872,2.2000214496,0.453104685835,0.0,0.453104685835
 09/19  20:00:00,7.77465106631,2.16185668661,0.00976220529757,0.0,1.1000107248,2.2000214496,0.453096376125,0.0,0.453096376125
 09/19  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075387844,0.0,0.453075387844
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080071817,0.0,0.453080071817
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069702879,0.0,0.453069702879
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059348212,0.0,0.453059348212
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083989009,0.0,0.453083989009
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086377914,0.0,0.453086377914
 09/20  06:00:00,7.27111314306,2.16185668661,0.0562296444474,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.54813655712,1.09503417248,0.453102384641
 09/20  08:00:00,12.1320600066,2.16185668661,0.0701067967797,0.0,4.9500482616,4.9500482616,0.453140029748,0.0,0.453140029748
 09/20  09:00:00,12.0760887815,2.16185668661,0.0141355716925,0.0,4.9500482616,4.9500482616,0.453134384427,0.0,0.453134384427
 09/20  10:00:00,12.2606200529,2.16185668661,0.198666843059,0.0,4.9500482616,4.9500482616,0.453131599922,0.0,0.453131599922
 09/20  11:00:00,12.6666873888,2.16185668661,0.604734179003,0.0,4.9500482616,4.9500482616,0.453154535748,0.0,0.453154535748
 09/20  12:00:00,12.2357404281,2.16185668661,0.723792580694,0.0,4.9500482616,4.4000428992,0.453178209424,0.0,0.453178209424
 09/20  13:00:00,13.2557302159,2.16185668661,1.19377700612,0.0,4.9500482616,4.9500482616,0.453164717571,0.0,0.453164717571
 09/20  14:00:00,13.4200896393,2.16185668661,1.3581364295,0.0,4.9500482616,4.9500482616,0.453141961287,0.0,0.453141961287
 09/20  15:00:00,13.5586079202,2.16185668661,1.49665471036,0.0,4.9500482616,4.9500482616,0.453118195787,0.0,0.453118195787
 09/20  16:00:00,13.6127114418,2.16185668661,1.55075823198,0.0,4.9500482616,4.9500482616,0.453146810946,0.0,0.453146810946
 09/20  17:00:00,8.45521335478,2.16185668661,0.793303044165,0.0,2.750026812,2.750026812,0.453122250586,0.0,0.453122250586
 09/20  18:00:00,6.38675628521,2.16185668661,0.374862061797,0.0,1.6500160872,2.2000214496,0.453083875171,0.0,0.453083875171
 09/20  19:00:00,7.60869481214,2.16185668661,0.0614672553892,0.0,1.6500160872,2.2000214496,0.453103234489,0.0,0.453103234489
 09/20  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453092436446,0.0,0.453092436446
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307847617,0.0,0.45307847617
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068101391,0.0,0.453068101391
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057778652,0.0,0.453057778652
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082496763,0.0,0.453082496763
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072225802,0.0,0.453072225802
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  06:00:00,7.25911443335,2.16185668661,0.0442309347394,0.0,0.5500053624,2.2000214496,0.49342052483,0.040343137826,0.453077387004
 09/21  07:00:00,6.40081692158,2.16185668661,0.0050893648305,0.0,1.6500160872,2.2000214496,1.69658147882,1.24350486178,0.453076617045
 09/21  08:00:00,12.1057540914,2.16185668661,0.0438008815959,0.0,4.9500482616,4.9500482616,0.484053627485,0.0309160147881,0.453137612697
 09/21  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453133549122,0.0,0.453133549122
 09/21  10:00:00,12.0924621396,2.16185668661,0.030508929783,0.0,4.9500482616,4.9500482616,0.453146565864,0.0,0.453146565864
 09/21  11:00:00,12.457995362,2.16185668661,0.396042152229,0.0,4.9500482616,4.9500482616,0.453162745864,0.0,0.453162745864
 09/21  12:00:00,12.016125151,2.16185668661,0.504177303535,0.0,4.9500482616,4.4000428992,0.45316128694,0.0,0.45316128694
 09/21  13:00:00,13.087199041,2.16185668661,1.02524583123,0.0,4.9500482616,4.9500482616,0.453112369835,0.0,0.453112369835
 09/21  14:00:00,13.353198059,2.16185668661,1.29124484921,0.0,4.9500482616,4.9500482616,0.453138803264,0.0,0.453138803264
 09/21  15:00:00,13.7422971983,2.16185668661,1.68034398851,0.0,4.9500482616,4.9500482616,0.453115853788,0.0,0.453115853788
 09/21  16:00:00,13.9295013985,2.16185668661,1.86754818869,0.0,4.9500482616,4.9500482616,0.453153029394,0.0,0.453153029394
 09/21  17:00:00,8.52096229871,2.16185668661,0.859051988091,0.0,2.750026812,2.750026812,0.453112177043,0.0,0.453112177043
 09/21  18:00:00,6.32470966754,2.16185668661,0.31281544413,0.0,1.6500160872,2.2000214496,0.45311015678,0.0,0.45311015678
 09/21  19:00:00,7.59518730232,2.16185668661,0.0479597455744,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453093042237,0.0,0.453093042237
 09/21  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453078571759,0.0,0.453078571759
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089465104,0.0,0.453089465104
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060072015,0.0,0.453060072015
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084828794,0.0,0.453084828794
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307462284,0.0,0.45307462284
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067078965,0.0,0.453067078965
 09/22  06:00:00,7.25889754721,2.16185668661,0.044014048593,0.0,0.5500053624,2.2000214496,0.49293703281,0.0398666418645,0.453070390946
 09/22  07:00:00,6.39880111527,2.16185668661,0.00307355852156,0.0,1.6500160872,2.2000214496,2.13532081308,1.68221287776,0.453107935319
 09/22  08:00:00,12.100481751,2.16185668661,0.0385285412313,0.0,4.9500482616,4.9500482616,0.0399015365042,0.0199015365042,0.02
 09/22  09:00:00,12.2093242622,2.16185668661,0.147371052405,0.0,4.9500482616,4.9500482616,0.453138971776,0.0,0.453138971776
 09/22  10:00:00,12.540766055,2.16185668661,0.478812845204,0.0,4.9500482616,4.9500482616,0.4531491155,0.0,0.4531491155
 09/22  11:00:00,12.968322211,2.16185668661,0.906369001205,0.0,4.9500482616,4.9500482616,0.886316347866,0.0,0.886316347866
 09/22  12:00:00,12.5355971602,2.16185668661,1.02364931283,0.0,4.9500482616,4.4000428992,0.45318220918,0.0,0.45318220918
 09/22  13:00:00,13.5064471257,2.16185668661,1.44449391588,0.0,4.9500482616,4.9500482616,0.45316465339,0.0,0.45316465339
 09/22  14:00:00,13.6637934471,2.16185668661,1.60184023732,0.0,4.9500482616,4.9500482616,0.4531396113,0.0,0.4531396113
 09/22  15:00:00,13.8737053794,2.16185668661,1.81175216954,0.0,4.9500482616,4.9500482616,0.453115196945,0.0,0.453115196945
 09/22  16:00:00,13.9503188777,2.16185668661,1.88836566789,0.0,4.9500482616,4.9500482616,0.4531552431,0.0,0.4531552431
 09/22  17:00:00,8.75322611943,2.16185668661,1.09131580882,0.0,2.750026812,2.750026812,0.453115457878,0.0,0.453115457878
 09/22  18:00:00,6.58040894178,2.16185668661,0.56851471837,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/22  19:00:00,8.05017750425,2.16185668661,0.119116614171,0.0,1.6500160872,2.2000214496,0.453106802125,0.0,0.453106802125
 09/22  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453104369516,0.0,0.453104369516
 09/22  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453078703912,0.0,0.453078703912
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066152331,0.0,0.453066152331
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055907601,0.0,0.453055907601
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080779346,0.0,0.453080779346
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070623922,0.0,0.453070623922
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068072316,0.0,0.453068072316
 09/23  06:00:00,7.25966166988,2.16185668661,0.0447781712638,0.0,0.5500053624,2.2000214496,0.495048533027,0.0419797419494,0.453068791077
 09/23  07:00:00,5.30075113776,2.16185668661,0.00503430581211,0.0,0.5500053624,2.2000214496,1.34019111421,1.32019111421,0.02
 09/23  08:00:00,6.56696766003,2.16185668661,0.00506807421327,0.0,1.6500160872,2.750026812,0.45310418838,0.0,0.45310418838
 09/23  09:00:00,6.57477595487,2.16185668661,0.0128763690539,0.0,1.6500160872,2.750026812,0.453115566884,0.0,0.453115566884
 09/23  10:00:00,6.59929429828,2.16185668661,0.0373947124607,0.0,1.6500160872,2.750026812,0.453110908003,0.0,0.453110908003
 09/23  11:00:00,6.63849902334,2.16185668661,0.0765994375232,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,5.02897715526,2.16185668661,0.117093656648,0.0,0.8250080436,1.9250187684,0.453111760018,0.0,0.453111760018
 09/23  13:00:00,5.16260667929,2.16185668661,0.25072318068,0.0,0.8250080436,1.9250187684,0.453108377031,0.0,0.453108377031
 09/23  14:00:00,5.22745468851,2.16185668661,0.315571189892,0.0,0.8250080436,1.9250187684,0.4530678449,0.0,0.4530678449
 09/23  15:00:00,5.25190230235,2.16185668661,0.340018803734,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,5.20374889699,2.16185668661,0.291865398379,0.0,0.8250080436,1.9250187684,0.453100837802,0.0,0.453100837802
 09/23  17:00:00,4.24432112654,2.16185668661,0.157445671523,0.0,0.2750026812,1.6500160872,0.453091219447,0.0,0.453091219447
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087940952,0.0,0.453087940952
 09/23  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090799024,0.0,0.453090799024
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086552979,0.0,0.453086552979
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071403115,0.0,0.453071403115
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061180085,0.0,0.453061180085
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079606032,0.0,0.453079606032
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064515196,0.0,0.453064515196
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058722516,0.0,0.453058722516
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078753527,0.0,0.453078753527
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082897476,0.0,0.453082897476
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085167637,0.0,0.453085167637
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087378165,0.0,0.453087378165
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080248225,0.0,0.453080248225
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076288349,0.0,0.453076288349
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084258014,0.0,0.453084258014
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080607906,0.0,0.453080607906
 09/24  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088609559,0.0,0.453088609559
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089989135,0.0,0.453089989135
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077724556,0.0,0.453077724556
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081308026,0.0,0.453081308026
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086228292,0.0,0.453086228292
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076212555,0.0,0.453076212555
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066173173,0.0,0.453066173173
