Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,7.23918983571,2.16185668661,0.024306337093,0.0,0.5500053624,2.2000214496,1.23531689068,0.782245499361,0.453071391323
 09/25  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.6164202262,4.16334075082,0.453079475389
 09/25  08:00:00,12.0731511307,2.16185668661,0.0111979208353,0.0,4.9500482616,4.9500482616,0.540604329062,0.0874616243671,0.453142704695
 09/25  09:00:00,12.067451246,2.16185668661,0.00549803616331,0.0,4.9500482616,4.9500482616,0.453136709494,0.0,0.453136709494
 09/25  10:00:00,12.1431200415,2.16185668661,0.0811668316609,0.0,4.9500482616,4.9500482616,0.453151285352,0.0,0.453151285352
 09/25  11:00:00,12.3860555067,2.16185668661,0.324102296904,0.0,4.9500482616,4.9500482616,0.453156570321,0.0,0.453156570321
 09/25  12:00:00,11.8033383066,2.16185668661,0.29139045915,0.0,4.9500482616,4.4000428992,0.453159213849,0.0,0.453159213849
 09/25  13:00:00,12.7000140834,2.16185668661,0.638060873538,0.0,4.9500482616,4.9500482616,0.453144759703,0.0,0.453144759703
 09/25  14:00:00,12.9425094068,2.16185668661,0.880556197013,0.0,4.9500482616,4.9500482616,0.4531336618,0.0,0.4531336618
 09/25  15:00:00,12.999804753,2.16185668661,0.937851543175,0.0,4.9500482616,4.9500482616,0.453138371128,0.0,0.453138371128
 09/25  16:00:00,12.9847404939,2.16185668661,0.922787284133,0.0,4.9500482616,4.9500482616,0.453155038506,0.0,0.453155038506
 09/25  17:00:00,7.86734697445,2.16185668661,0.205436663831,0.0,2.750026812,2.750026812,0.453108466271,0.0,0.453108466271
 09/25  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.463175938797,0.0100626841863,0.453113254611
 09/25  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453111391785,0.0,0.453111391785
 09/25  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.45309185534,0.0,0.45309185534
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082253638,0.0,0.453082253638
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070754089,0.0,0.453070754089
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060764279,0.0,0.453060764279
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085808151,0.0,0.453085808151
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081628112,0.0,0.453081628112
 09/26  06:00:00,7.22496524003,2.16185668661,0.0100817414164,0.0,0.5500053624,2.2000214496,2.25495207222,1.80186866923,0.453083402995
 09/26  07:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.75921045791,7.73921045791,0.02
 09/26  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.10958999791,1.65646962045,0.453120377461
 09/26  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.564604470035,0.11145747122,0.453146998815
 09/26  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453135960038,0.0,0.453135960038
 09/26  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.45314437064,0.0,0.45314437064
 09/26  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.886327253759,0.0,0.886327253759
 09/26  13:00:00,12.0742379096,2.16185668661,0.0122846997511,0.0,4.9500482616,4.9500482616,0.453149407926,0.0,0.453149407926
 09/26  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453125479492,0.0,0.453125479492
 09/26  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453103621765,0.0,0.453103621765
 09/26  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453123745075,0.0,0.453123745075
 09/26  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.726860752216,0.273738445056,0.453122307161
 09/26  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.395514932574,0.375514932574,0.02
 09/26  19:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.91692382198,1.46382711223,0.453096709756
 09/26  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.67082879332,3.21773224201,0.453096551319
 09/26  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.26743907929,4.81434849394,0.453090585355
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059644301,0.0,0.453059644301
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084672798,0.0,0.453084672798
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074797393,0.0,0.453074797393
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064887593,0.0,0.453064887593
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062643414,0.0,0.453062643414
 09/27  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.42798486152,5.97492110615,0.453063755375
 09/27  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.2627597379,11.2427597379,0.02
 09/27  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.00169836306,3.54857460626,0.453123756793
 09/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.24465364476,0.791516548912,0.453137095851
 09/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453135806315,0.0,0.453135806315
 09/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453152862911,0.0,0.453152862911
 09/27  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453180108578,0.0,0.453180108578
 09/27  13:00:00,12.0744439997,2.16185668661,0.0124907899113,0.0,4.9500482616,4.9500482616,0.886333380348,0.0,0.886333380348
 09/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453124006486,0.0,0.453124006486
 09/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453101881876,0.0,0.453101881876
 09/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453128828578,0.0,0.453128828578
 09/27  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.251296009894,0.231296009894,0.02
 09/27  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.16833884685,0.715227553426,0.453111293424
 09/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.01846599175,1.56538634515,0.453079646596
 09/27  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.10545272868,2.65236722589,0.453085502783
 09/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.53542123481,3.51542123481,0.02
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093617153,0.0,0.453093617153
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078528126,0.0,0.453078528126
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068638277,0.0,0.453068638277
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058793625,0.0,0.453058793625
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084005649,0.0,0.453084005649
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085456154,0.0,0.453085456154
 09/28  06:00:00,7.21536859723,2.16185668661,0.000485098610835,0.0,0.5500053624,2.2000214496,4.82715723765,4.80715723765,0.02
 09/28  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.2928302971,7.83972089096,0.453109406141
 09/28  08:00:00,12.0650353991,2.16185668661,0.00308218924138,0.0,4.9500482616,4.9500482616,1.86556582533,1.4124379243,0.453127901029
 09/28  09:00:00,12.0629345907,2.16185668661,0.000981380930679,0.0,4.9500482616,4.9500482616,0.51113523491,0.057984203665,0.453151031245
 09/28  10:00:00,12.0637152839,2.16185668661,0.00176207406405,0.0,4.9500482616,4.9500482616,0.453144826051,0.0,0.453144826051
 09/28  11:00:00,12.0629881526,2.16185668661,0.00103494282771,0.0,4.9500482616,4.9500482616,0.453158662399,0.0,0.453158662399
 09/28  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.458241318118,0.00511317213683,0.453128145981
 09/28  13:00:00,12.0642769815,2.16185668661,0.00232377166117,0.0,4.9500482616,4.9500482616,0.453156627279,0.0,0.453156627279
 09/28  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453156569042,0.0,0.453156569042
 09/28  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453128763487,0.0,0.453128763487
 09/28  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453148541448,0.0,0.453148541448
 09/28  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.572948750376,0.11981841517,0.453130335206
 09/28  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.481399684901,0.0282913430328,0.453108341868
 09/28  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.80686376534,0.353768290349,0.453095474991
 09/28  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.78476085825,1.33165694373,0.45310391452
 09/28  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.5110601923,2.4910601923,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307791706,0.0,0.45307791706
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067703682,0.0,0.453067703682
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057876561,0.0,0.453057876561
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083176059,0.0,0.453083176059
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073422604,0.0,0.453073422604
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076620044,0.0,0.453076620044
 09/29  06:00:00,7.22347834295,2.16185668661,0.00859484433736,0.0,0.5500053624,2.2000214496,2.24041654294,2.22041654294,0.02
 09/29  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.03762674167,5.58451920763,0.453107534045
 09/29  08:00:00,12.0676625653,2.16185668661,0.00570935553068,0.0,4.9500482616,4.9500482616,1.03362443697,0.580490023937,0.453134413037
 09/29  09:00:00,12.0634424236,2.16185668661,0.001489213749,0.0,4.9500482616,4.9500482616,0.453131753278,0.0,0.453131753278
 09/29  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453130962389,0.0,0.453130962389
 09/29  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453158761688,0.0,0.453158761688
 09/29  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.504199738092,0.0510484823502,0.453151255742
 09/29  13:00:00,12.071539763,2.16185668661,0.00958655321271,0.0,4.9500482616,4.9500482616,0.453142600809,0.0,0.453142600809
 09/29  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453111981762,0.0,0.453111981762
 09/29  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453135797822,0.0,0.453135797822
 09/29  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453136590938,0.0,0.453136590938
 09/29  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.674340676515,0.221219876906,0.453120799608
 09/29  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.80241907695,0.349309966756,0.453109110195
 09/29  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.69582289921,1.24272793367,0.453094965535
 09/29  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.57481444298,2.12173232763,0.453082115348
 09/29  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.73561441477,2.71561441477,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071879103,0.0,0.453071879103
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062021438,0.0,0.453062021438
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087330904,0.0,0.453087330904
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077659065,0.0,0.453077659065
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067964722,0.0,0.453067964722
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,7.2195553594,2.16185668661,0.00467186078937,0.0,0.5500053624,2.2000214496,3.65407562776,3.20098970548,0.453085922274
 09/30  07:00:00,5.67955016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.09179154808,5.638706697,0.453084851072
 09/30  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,2.94354832057,2.49044151988,0.453106800694
 09/30  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.603162135108,0.583162135108,0.02
 09/30  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.453116740911,0.0,0.453116740911
 09/30  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,0.45311348766,0.0,0.45311348766
 09/30  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453113625172,0.0,0.453113625172
 09/30  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.453101538794,0.0,0.453101538794
 09/30  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  15:00:00,4.91356323547,2.16185668661,0.00167973685472,0.0,0.8250080436,1.9250187684,0.453094644645,0.0,0.453094644645
 09/30  16:00:00,4.94219507335,2.16185668661,0.0303115747324,0.0,0.8250080436,1.9250187684,0.453089155879,0.0,0.453089155879
 09/30  17:00:00,4.09546178483,2.16185668661,0.00858632981235,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093158563,0.0,0.453093158563
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093243807,0.0,0.453093243807
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093998035,0.0,0.453093998035
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058019124,0.0,0.453058019124
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083320995,0.0,0.453083320995
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070484538,0.0,0.453070484538
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055740073,0.0,0.453055740073
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075485755,0.0,0.453075485755
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071354384,0.0,0.453071354384
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056295136,0.0,0.453056295136
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085133298,0.0,0.453085133298
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086313705,0.0,0.453086313705
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308423066,0.0,0.45308423066
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097529565,0.0,0.453097529565
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054787205,0.0,0.453054787205
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075833969,0.0,0.453075833969
 10/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084672655,0.0,0.453084672655
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080944455,0.0,0.453080944455
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076076603,0.0,0.453076076603
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060277076,0.0,0.453060277076
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079991562,0.0,0.453079991562
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071402475,0.0,0.453071402475
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061843802,0.0,0.453061843802
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060052223,0.0,0.453060052223
 10/02  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,4.62226739469,4.16920570246,0.45306169223
 10/02  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.0282696485,8.0082696485,0.02
 10/02  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.10137614364,1.64825270792,0.453123435727
 10/02  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.728914880194,0.275766797807,0.453148082386
 10/02  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453148784508,0.0,0.453148784508
 10/02  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.45313657987,0.0,0.45313657987
 10/02  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.938966878267,0.0526976617963,0.886269216471
 10/02  13:00:00,12.0655323065,2.16185668661,0.00357909673099,0.0,4.9500482616,4.9500482616,0.453173972586,0.0,0.453173972586
 10/02  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453139654634,0.0,0.453139654634
 10/02  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453118811753,0.0,0.453118811753
 10/02  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453148411211,0.0,0.453148411211
 10/02  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.579162476799,0.1260502533,0.453112223499
 10/02  18:00:00,6.01189422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.706340098021,0.686340098021,0.02
 10/02  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.17600280029,1.7229012615,0.453101538791
 10/02  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.99454184086,2.54143522791,0.453106612949
 10/02  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.38058649941,2.92750917401,0.453077325401
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065018641,0.0,0.453065018641
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055450664,0.0,0.453055450664
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081112238,0.0,0.453081112238
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071647669,0.0,0.453071647669
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071804579,0.0,0.453071804579
 10/03  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,4.01885621663,3.99885621663,0.02
 10/03  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.19117532664,7.73809130343,0.453084023208
 10/03  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.8454518247,1.39232530329,0.453126521415
 10/03  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.657212802218,0.204061735803,0.453151066415
 10/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453152398831,0.0,0.453152398831
 10/03  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453144294949,0.0,0.453144294949
 10/03  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.504669872227,0.051506188116,0.453163684111
 10/03  13:00:00,12.0744586904,2.16185668661,0.0125054805627,0.0,4.9500482616,4.9500482616,0.886310044041,0.0,0.886310044041
 10/03  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453115708435,0.0,0.453115708435
 10/03  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453095504177,0.0,0.453095504177
 10/03  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453125231396,0.0,0.453125231396
 10/03  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.241034246166,0.221034246166,0.02
 10/03  18:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.666233382889,0.213124114852,0.453109268037
 10/03  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.907890220153,0.454811385923,0.45307883423
 10/03  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.25086990694,0.797783935199,0.453085971744
 10/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,1.08582441917,1.06582441917,0.02
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093878246,0.0,0.453093878246
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080077976,0.0,0.453080077976
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070625082,0.0,0.453070625082
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061226401,0.0,0.453061226401
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086913902,0.0,0.453086913902
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089022264,0.0,0.453089022264
 10/04  06:00:00,7.22304286303,2.16185668661,0.00815936441907,0.0,0.5500053624,2.2000214496,2.1418750154,2.1218750154,0.02
 10/04  07:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.11555657346,4.66249239178,0.453064181683
 10/04  08:00:00,12.0686490325,2.16185668661,0.00669582264156,0.0,4.9500482616,4.9500482616,0.895571292168,0.442437688283,0.453133603885
 10/04  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.510641392249,0.0575112153096,0.453130176939
 10/04  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453131901663,0.0,0.453131901663
 10/04  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453155956735,0.0,0.453155956735
 10/04  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.511217093098,0.0580718287784,0.453145264319
 10/04  13:00:00,12.0757788934,2.16185668661,0.0138256835871,0.0,4.9500482616,4.9500482616,0.886320929592,0.0,0.886320929592
 10/04  14:00:00,12.064672272,2.16185668661,0.00271906222115,0.0,4.9500482616,4.9500482616,0.453136489163,0.0,0.453136489163
 10/04  15:00:00,12.0640669311,2.16185668661,0.00211372125705,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.886251888025,0.0,0.886251888025
 10/04  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.171751793063,0.151751793063,0.02
 10/04  18:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.800137293205,0.347020050233,0.453117242972
 10/04  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.74172276935,1.2886163733,0.453106396052
 10/04  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.88438255935,2.43131146774,0.453071091616
 10/04  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.86674443475,3.84674443475,0.02
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090708115,0.0,0.453090708115
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306572056,0.0,0.45306572056
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056312536,0.0,0.453056312536
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082136891,0.0,0.453082136891
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072829685,0.0,0.453072829685
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074965834,0.0,0.453074965834
 10/05  06:00:00,7.21534162884,2.16185668661,0.000458130220558,0.0,0.5500053624,2.2000214496,4.04767934198,4.02767934198,0.02
 10/05  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.22928752846,6.77618813361,0.453099394854
 10/05  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.70497734044,1.25185769202,0.453119648418
 10/05  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.636455910237,0.183309740729,0.453146169508
 10/05  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453148642906,0.0,0.453148642906
 10/05  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453144190684,0.0,0.453144190684
 10/05  12:00:00,11.5125313425,2.16185668661,0.000583495038062,0.0,4.9500482616,4.4000428992,0.453175977815,0.0,0.453175977815
 10/05  13:00:00,12.0666273642,2.16185668661,0.00467415441537,0.0,4.9500482616,4.9500482616,0.886285913526,0.0,0.886285913526
 10/05  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453142899432,0.0,0.453142899432
 10/05  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453129672061,0.0,0.453129672061
 10/05  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.603672049776,0.15052170688,0.453150342896
 10/05  18:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.919419414689,0.466311757348,0.453107657341
 10/05  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.95502330026,1.5019261765,0.453097123758
 10/05  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.9919342169,2.53882921384,0.453105003056
 10/05  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.95578856224,2.93578856224,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081664655,0.0,0.453081664655
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057130726,0.0,0.453057130726
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082970676,0.0,0.453082970676
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307374655,0.0,0.45307374655
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064502823,0.0,0.453064502823
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066710668,0.0,0.453066710668
 10/06  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,3.23120207979,3.21120207979,0.02
 10/06  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.25181779491,5.79870264379,0.453115151116
 10/06  08:00:00,12.0642847434,2.16185668661,0.00233153353961,0.0,4.9500482616,4.9500482616,1.62909256804,1.17598083977,0.453111728267
 10/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.41574990526,0.962640840541,0.453109064724
 10/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.41552300689,0.962411356824,0.453111650068
 10/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.0342305766,0.58109393909,0.453136637506
 10/06  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.6086447119,1.15551789758,0.453126814317
 10/06  13:00:00,12.0645557555,2.16185668661,0.00260254568035,0.0,4.9500482616,4.9500482616,0.929502747139,0.0432616431198,0.88624110402
 10/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,12.0647758355,2.16185668661,0.00282262566578,0.0,4.9500482616,4.9500482616,0.453138745329,0.0,0.453138745329
 10/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453128269236,0.0,0.453128269236
 10/06  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.904091181053,0.450944699395,0.453146481659
 10/06  18:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.88694841043,2.43384421425,0.453104196177
 10/06  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.18318240504,4.73007398797,0.45310841707
 10/06  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.29439929529,6.84129579512,0.453103500165
 10/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.43619960878,7.41619960878,0.02
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084686515,0.0,0.453084686515
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054446677,0.0,0.453054446677
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080399239,0.0,0.453080399239
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307125055,0.0,0.45307125055
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062083939,0.0,0.453062083939
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064397556,0.0,0.453064397556
 10/07  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,8.94755954865,8.92755954865,0.02
 10/07  07:00:00,6.06338349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.6539962792,12.2009230204,0.453073258765
 10/07  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,9.76120109435,9.30810900643,0.453092087911
 10/07  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.87216586818,7.41904983999,0.453116028192
 10/07  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,5.43291687881,5.41291687881,0.02
 10/07  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,4.13288392749,3.67978090139,0.453103026099
 10/07  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.72486997091,3.27175564425,0.45311432666
 10/07  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.33106460203,2.87797472071,0.453089881317
 10/07  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.81185009115,2.35875703847,0.45309305268
 10/07  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.34023457783,2.32023457783,0.02
 10/07  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,3.22104279195,2.76795574085,0.453087051103
 10/07  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,4.17607778956,3.72299760407,0.45308018549
 10/07  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061933928,0.0,0.453061933928
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063189776,0.0,0.453063189776
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070767611,0.0,0.453070767611
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078327653,0.0,0.453078327653
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083359149,0.0,0.453083359149
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068989283,0.0,0.453068989283
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054681527,0.0,0.453054681527
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088290699,0.0,0.453088290699
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071136498,0.0,0.453071136498
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084835799,0.0,0.453084835799
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078828107,0.0,0.453078828107
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092318599,0.0,0.453092318599
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078791543,0.0,0.453078791543
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073769023,0.0,0.453073769023
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058282075,0.0,0.453058282075
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080321444,0.0,0.453080321444
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077442101,0.0,0.453077442101
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094085881,0.0,0.453094085881
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080553372,0.0,0.453080553372
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066325425,0.0,0.453066325425
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086507937,0.0,0.453086507937
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072327579,0.0,0.453072327579
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060902203,0.0,0.453060902203
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054308706,0.0,0.453054308706
 10/09  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088193321,0.0,0.453088193321
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083206297,0.0,0.453083206297
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088129903,0.0,0.453088129903
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084196056,0.0,0.453084196056
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090853536,0.0,0.453090853536
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077907991,0.0,0.453077907991
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087312606,0.0,0.453087312606
 10/09  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084100865,0.0,0.453084100865
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068341426,0.0,0.453068341426
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066351242,0.0,0.453066351242
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084923683,0.0,0.453084923683
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072760536,0.0,0.453072760536
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063958297,0.0,0.453063958297
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055033642,0.0,0.453055033642
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057679189,0.0,0.453057679189
 10/10  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,7.25612219006,7.23612219006,0.02
 10/10  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.18918779303,7.73610488694,0.45308290609
 10/10  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.67847079311,1.22536596508,0.453104828037
 10/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.706002407333,0.252868970588,0.453133436745
 10/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453138234975,0.0,0.453138234975
 10/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453168056836,0.0,0.453168056836
 10/10  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.453175595484,0.0,0.453175595484
 10/10  13:00:00,12.1292002003,2.16185668661,0.0672469904875,0.0,4.9500482616,4.9500482616,0.88633543161,0.0,0.88633543161
 10/10  14:00:00,12.2595486747,2.16185668661,0.197595464905,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  15:00:00,12.5546152859,2.16185668661,0.492662076084,0.0,4.9500482616,4.9500482616,0.453144832176,0.0,0.453144832176
 10/10  16:00:00,12.9575028712,2.16185668661,0.895549661375,0.0,4.9500482616,4.9500482616,0.886273203539,0.0,0.886273203539
 10/10  17:00:00,7.98771269715,2.16185668661,0.325802386537,0.0,2.750026812,2.750026812,0.0346600713757,0.0146600713757,0.02
 10/10  18:00:00,6.8143110318,2.16185668661,0.0347501417164,0.0,1.6500160872,2.2000214496,0.453123294762,0.0,0.453123294762
 10/10  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453105944998,0.0,0.453105944998
 10/10  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453071890433,0.0,0.453071890433
 10/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080742904,0.0,0.453080742904
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067777481,0.0,0.453067777481
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058872538,0.0,0.453058872538
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085234976,0.0,0.453085234976
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076430737,0.0,0.453076430737
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079308456,0.0,0.453079308456
 10/11  06:00:00,7.27020271071,2.16185668661,0.0553192120972,0.0,0.5500053624,2.2000214496,0.0873252450365,0.0673252450365,0.02
 10/11  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.05248206325,0.599376624125,0.453105439121
 10/11  08:00:00,12.1247785903,2.16185668661,0.0628253804917,0.0,4.9500482616,4.9500482616,0.453127714236,0.0,0.453127714236
 10/11  09:00:00,12.0682011618,2.16185668661,0.00624795195737,0.0,4.9500482616,4.9500482616,0.453147873147,0.0,0.453147873147
 10/11  10:00:00,12.1957891618,2.16185668661,0.133835952019,0.0,4.9500482616,4.9500482616,0.453132105072,0.0,0.453132105072
 10/11  11:00:00,12.5655441419,2.16185668661,0.50359093213,0.0,4.9500482616,4.9500482616,0.453160890306,0.0,0.453160890306
 10/11  12:00:00,12.2903299186,2.16185668661,0.77838207116,0.0,4.9500482616,4.4000428992,0.453177160865,0.0,0.453177160865
 10/11  13:00:00,13.5205300894,2.16185668661,1.45857687957,0.0,4.9500482616,4.9500482616,0.886303039598,0.0,0.886303039598
 10/11  14:00:00,13.6594231907,2.16185668661,1.59746998093,0.0,4.9500482616,4.9500482616,0.45311593671,0.0,0.45311593671
 10/11  15:00:00,13.6327599366,2.16185668661,1.5708067268,0.0,4.9500482616,4.9500482616,0.453098733428,0.0,0.453098733428
 10/11  16:00:00,13.5660374814,2.16185668661,1.50408427159,0.0,4.9500482616,4.9500482616,0.453164555528,0.0,0.453164555528
 10/11  17:00:00,8.06316012777,2.16185668661,0.401249817156,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/11  18:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.463276465856,0.0101543653891,0.453122100467
 10/11  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.453091821614,0.0,0.453091821614
 10/11  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453099249488,0.0,0.453099249488
 10/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,0.453071158388,0.0,0.453071158388
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307852655,0.0,0.45307852655
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308590093,0.0,0.45308590093
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077194813,0.0,0.453077194813
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068461807,0.0,0.453068461807
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069623913,0.0,0.453069623913
 10/12  06:00:00,7.23192640103,2.16185668661,0.017042902419,0.0,0.5500053624,2.2000214496,0.331454594679,0.311454594679,0.02
 10/12  07:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.3765829742,3.92347428619,0.453108688009
 10/12  08:00:00,12.0704261597,2.16185668661,0.00847294991009,0.0,4.9500482616,4.9500482616,0.698018708105,0.244889315755,0.45312939235
 10/12  09:00:00,12.0643054014,2.16185668661,0.00235219156606,0.0,4.9500482616,4.9500482616,0.453129154592,0.0,0.453129154592
 10/12  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453144372953,0.0,0.453144372953
 10/12  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453126827978,0.0,0.453126827978
 10/12  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.886304203907,0.0,0.886304203907
 10/12  13:00:00,12.0703633658,2.16185668661,0.00841015602222,0.0,4.9500482616,4.9500482616,0.453179212845,0.0,0.453179212845
 10/12  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453093873651,0.0,0.453093873651
 10/12  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453131478853,0.0,0.453131478853
 10/12  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453105313262,0.0,0.453105313262
 10/12  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,0.695629172082,0.242520056554,0.453109115528
 10/12  18:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.22502443971,1.20502443971,0.02
 10/12  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.81018376452,3.35707077899,0.453112985529
 10/12  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.86148291704,5.40837024589,0.453112671152
 10/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.23019406209,6.77710692078,0.453087141317
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057344712,0.0,0.453057344712
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083808999,0.0,0.453083808999
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075193066,0.0,0.453075193066
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066545077,0.0,0.453066545077
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065964039,0.0,0.453065964039
 10/13  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,7.79796571396,7.34489682256,0.453068891407
 10/13  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.8357256481,11.8157256481,0.02
 10/13  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.66078281916,4.20764717073,0.453135648428
 10/13  09:00:00,12.0638569547,2.16185668661,0.00190374489927,0.0,4.9500482616,4.9500482616,1.38027230776,0.927120951379,0.453151356384
 10/13  10:00:00,12.0638820722,2.16185668661,0.00192886237023,0.0,4.9500482616,4.9500482616,0.484392801126,0.0312506679463,0.45314213318
 10/13  11:00:00,12.0646855076,2.16185668661,0.00273229780571,0.0,4.9500482616,4.9500482616,0.453164709245,0.0,0.453164709245
