Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  12:00:00,11.552479606,2.16185668661,0.0405317585856,0.0,4.9500482616,4.4000428992,0.886354594983,0.0,0.886354594983
 10/13  13:00:00,12.2335654771,2.16185668661,0.171612267331,0.0,4.9500482616,4.9500482616,0.45315145939,0.0,0.45315145939
 10/13  14:00:00,12.2512200613,2.16185668661,0.189266851496,0.0,4.9500482616,4.9500482616,0.453132626607,0.0,0.453132626607
 10/13  15:00:00,12.2709072416,2.16185668661,0.208954031803,0.0,4.9500482616,4.9500482616,0.453116817403,0.0,0.453116817403
 10/13  16:00:00,12.2618242337,2.16185668661,0.199871023839,0.0,4.9500482616,4.9500482616,0.453146497158,0.0,0.453146497158
 10/13  17:00:00,7.68177922499,2.16185668661,0.019868914378,0.0,2.750026812,2.750026812,0.493522008321,0.0404055601291,0.453116448192
 10/13  18:00:00,7.16402524413,2.16185668661,0.00063102071461,0.0,1.6500160872,2.2000214496,0.725100869174,0.271980625421,0.453120243753
 10/13  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.04726859862,1.02726859862,0.02
 10/13  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.3223336866,2.86922467821,0.453109008389
 10/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.6297261805,4.17663690077,0.453089279729
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061249891,0.0,0.453061249891
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087779887,0.0,0.453087779887
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079252381,0.0,0.453079252381
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307070065,0.0,0.45307070065
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068174585,0.0,0.453068174585
 10/14  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,5.02216218979,4.5690901041,0.453072085696
 10/14  07:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,7.75543958851,7.73543958851,0.02
 10/14  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,5.37378461576,4.92067800937,0.453106606388
 10/14  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,2.73098657589,2.27787004918,0.453116526705
 10/14  10:00:00,6.56222046366,2.16185668661,0.000320877845171,0.0,1.6500160872,2.750026812,1.1512573667,0.698146210854,0.453111155845
 10/14  11:00:00,6.56243619495,2.16185668661,0.000536609135016,0.0,1.6500160872,2.750026812,0.676803850723,0.223679927688,0.453123923035
 10/14  12:00:00,4.91363171094,2.16185668661,0.00174821232043,0.0,0.8250080436,1.9250187684,0.245401070765,0.225401070765,0.02
 10/14  13:00:00,4.92721905925,2.16185668661,0.0153355606356,0.0,0.8250080436,1.9250187684,0.560835313095,0.107726354901,0.453108958194
 10/14  14:00:00,4.97499478099,2.16185668661,0.0631112823762,0.0,0.8250080436,1.9250187684,0.45309712196,0.0,0.45309712196
 10/14  15:00:00,4.96104762056,2.16185668661,0.0491641219399,0.0,0.8250080436,1.9250187684,0.453092839577,0.0,0.453092839577
 10/14  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,0.0810619735871,0.0610619735871,0.02
 10/14  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,0.922608363567,0.469508217229,0.453100146338
 10/14  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308491182,0.0,0.45308491182
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087078082,0.0,0.453087078082
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309447635,0.0,0.45309447635
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086647114,0.0,0.453086647114
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078110104,0.0,0.453078110104
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064514102,0.0,0.453064514102
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085236234,0.0,0.453085236234
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078678054,0.0,0.453078678054
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306831961,0.0,0.45306831961
 10/15  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054494738,0.0,0.453054494738
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307661489,0.0,0.45307661489
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086900031,0.0,0.453086900031
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089780459,0.0,0.453089780459
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071532373,0.0,0.453071532373
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059290577,0.0,0.453059290577
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081924897,0.0,0.453081924897
 10/15  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079572895,0.0,0.453079572895
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648659,0.0,0.453088648659
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084304556,0.0,0.453084304556
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070188118,0.0,0.453070188118
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058415747,0.0,0.453058415747
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085384171,0.0,0.453085384171
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077026152,0.0,0.453077026152
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082359734,0.0,0.453082359734
 10/16  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.7704074133,13.7504074133,0.02
 10/16  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.7869853577,15.3339140296,0.4530713281
 10/16  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.55836594445,8.10527034609,0.45309559836
 10/16  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.37015752254,5.91706011724,0.453097405301
 10/16  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.89419156972,4.44105668657,0.453134883153
 10/16  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.11378917345,3.66062102328,0.453168150167
 10/16  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.82497526685,4.37180816035,0.453167106498
 10/16  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.56672465311,2.68045885677,0.886265796337
 10/16  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.65742833712,2.20432648258,0.453101854543
 10/16  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.73310231356,1.71310231356,0.02
 10/16  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.54130428254,1.65502924159,0.88627504095
 10/16  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,5.27623705787,5.25623705787,0.02
 10/16  18:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.34530615803,7.89219172768,0.453114430355
 10/16  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.89558814278,9.44248186173,0.453106281048
 10/16  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.0055260901,10.5524316965,0.45309439356
 10/16  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.1271747282,10.6741076802,0.453067047947
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055858311,0.0,0.453055858311
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082756743,0.0,0.453082756743
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074496247,0.0,0.453074496247
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066211684,0.0,0.453066211684
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067987986,0.0,0.453067987986
 10/17  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.6748190128,11.6548190128,0.02
 10/17  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.2674021209,13.8143197046,0.453082416312
 10/17  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.31121187207,6.85811039651,0.453101475568
 10/17  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.00356892357,4.55046589162,0.45310303195
 10/17  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.12425255214,2.67110172752,0.453150824622
 10/17  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.21932554974,1.76615658234,0.453168967398
 10/17  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.89555657958,2.00925231365,0.886304265924
 10/17  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.729259703066,0.276083594263,0.453176108804
 10/17  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.58565315516,0.132539907875,0.453113247285
 10/17  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.464091677657,0.0109925695367,0.45309910812
 10/17  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453129844185,0.0,0.453129844185
 10/17  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,2.58914389583,2.1360335732,0.453110322632
 10/17  18:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.12493005601,5.10493005601,0.02
 10/17  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.53274890251,6.07963406331,0.453114839204
 10/17  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.15543777878,6.70236359903,0.453074179757
 10/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.74602283953,7.29296444571,0.453058393816
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086133595,0.0,0.453086133595
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077869425,0.0,0.453077869425
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069690407,0.0,0.453069690407
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061493475,0.0,0.453061493475
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059376018,0.0,0.453059376018
 10/18  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,9.78807806248,9.3350141947,0.453063867776
 10/18  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.2394967144,12.2194967144,0.02
 10/18  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.90223565155,4.44912782339,0.453107828164
 10/18  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.8400935363,2.38694896777,0.453144568531
 10/18  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.46328042787,2.0101582544,0.453122173468
 10/18  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.33387955765,1.44761950851,0.886260049138
 10/18  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.50648687942,2.05334988798,0.45313699144
 10/18  13:00:00,12.0643533312,2.16185668661,0.00240012134231,0.0,4.9500482616,4.9500482616,1.64011315978,1.18697885918,0.453134300603
 10/18  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.62071930557,1.1675879534,0.453131352171
 10/18  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.26485894103,0.811740740753,0.453118200277
 10/18  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.19060193686,0.737459267106,0.453142669757
 10/18  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,4.42233705119,3.96922835858,0.453108692613
 10/18  18:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.76118167018,6.30808324863,0.45309842155
 10/18  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.08674301595,7.06674301595,0.02
 10/18  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.4212158832,7.96811279481,0.453103088393
 10/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.90586699865,8.45277331667,0.453093681983
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087666162,0.0,0.453087666162
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079496173,0.0,0.453079496173
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071393635,0.0,0.453071393635
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306329357,0.0,0.45306329357
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055185494,0.0,0.453055185494
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/19  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.25165381,10.798590289,0.453063520945
 10/19  07:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.0241143547,13.5710369665,0.453077388222
 10/19  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.19851967367,6.74538742138,0.453132252287
 10/19  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.9848796275,4.53173712856,0.453142498939
 10/19  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.44953368141,1.99638067998,0.453153001431
 10/19  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.36330531429,1.9101365526,0.453168761694
 10/19  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.97446065148,3.52131388886,0.453146762619
 10/19  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.59706216424,2.14391551774,0.453146646499
 10/19  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.96963109849,1.51652734706,0.453103751435
 10/19  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.65581748304,1.20272718773,0.453090295309
 10/19  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.65693679187,1.20377421814,0.45316257373
 10/19  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,4.99442967943,4.54133710108,0.45309257835
 10/19  18:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.28464995633,6.8315384283,0.453111528027
 10/19  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.06059086024,8.607492018,0.453098842237
 10/19  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.4060193561,9.95292676095,0.45309259511
 10/19  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.589035908,10.569035908,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061487532,0.0,0.453061487532
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088530332,0.0,0.453088530332
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080519329,0.0,0.453080519329
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072528225,0.0,0.453072528225
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064525343,0.0,0.453064525343
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/20  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.1801868835,10.7271017324,0.453085151122
 10/20  07:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.5798946461,13.1267798491,0.453114797078
 10/20  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.06368615244,6.61058103644,0.453105116
 10/20  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.21485152848,4.7617409357,0.45311059278
 10/20  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.9615294625,3.50837843184,0.453151030666
 10/20  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.03010886836,2.57694911206,0.453159756299
 10/20  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.20038774405,2.74719877309,0.453188970968
 10/20  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.50741706148,1.05425026667,0.453166794812
 10/20  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.13633339976,0.683187549848,0.453145849917
 10/20  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.31578521249,0.862660757935,0.453124454552
 10/20  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.59259685872,1.13944083538,0.453156023338
 10/20  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,5.43647301164,4.98332506931,0.453147942329
 10/20  18:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.00137605999,7.54826671684,0.453109343149
 10/20  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.76030857588,8.30720738309,0.453101192784
 10/20  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.34170532491,8.88863427557,0.453071049346
 10/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.4608510285,9.4408510285,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089174677,0.0,0.453089174677
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069316029,0.0,0.453069316029
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061326709,0.0,0.453061326709
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088703114,0.0,0.453088703114
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080823935,0.0,0.453080823935
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530850617,0.0,0.4530850617
 10/21  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.6329099281,13.6129099281,0.02
 10/21  07:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.1023590442,17.6492629451,0.453096099173
 10/21  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,14.5667016562,14.1136042022,0.453097454014
 10/21  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,12.6783107609,12.2252024102,0.453108350697
 10/21  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.4129949796,11.3929949796,0.02
 10/21  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,10.6672684956,10.2141556886,0.453112807019
 10/21  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.1389358028,10.6858272712,0.453108531655
 10/21  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.8925853366,10.4394964697,0.453088866836
 10/21  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.92656401201,9.47346462562,0.453099386387
 10/21  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.18941383384,9.16941383384,0.02
 10/21  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.51189818867,9.05880426138,0.453093927288
 10/21  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,10.6329344397,10.1798576235,0.453076816194
 10/21  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079790794,0.0,0.453079790794
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081533486,0.0,0.453081533486
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093916532,0.0,0.453093916532
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308199232,0.0,0.45308199232
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074100142,0.0,0.453074100142
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305985435,0.0,0.45305985435
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081201941,0.0,0.453081201941
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307823822,0.0,0.45307823822
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065631178,0.0,0.453065631178
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308693789,0.0,0.45308693789
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084436539,0.0,0.453084436539
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087966858,0.0,0.453087966858
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307243918,0.0,0.45307243918
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074844758,0.0,0.453074844758
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079556266,0.0,0.453079556266
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083680216,0.0,0.453083680216
 10/22  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068897344,0.0,0.453068897344
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055603391,0.0,0.453055603391
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053318385,0.0,0.453053318385
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074653711,0.0,0.453074653711
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064854134,0.0,0.453064854134
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057140517,0.0,0.453057140517
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084763108,0.0,0.453084763108
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.7560764604,21.3029837263,0.453092734069
 10/23  07:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.4413612596,20.9882605589,0.453100700698
 10/23  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.1067377967,12.6535897171,0.453148079667
 10/23  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6630213084,10.2099222987,0.453099009675
 10/23  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.83931517546,8.38617407932,0.45314109614
 10/23  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.63825338268,7.18510286995,0.453150512724
 10/23  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.25116751228,7.79800984175,0.453157670532
 10/23  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.18554957652,5.7323871696,0.453162406918
 10/23  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.4485574964,4.99540569873,0.453151797668
 10/23  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.11045976467,4.65733663099,0.453123133682
 10/23  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.92737991912,4.47425761539,0.453122303723
 10/23  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.87541632308,8.4222745774,0.453141745687
 10/23  18:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.1341880667,10.6810759589,0.453112107852
 10/23  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.9292984838,11.4761937006,0.453104783221
 10/23  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.4259773258,11.9729019452,0.45307538062
 10/23  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.1318230737,12.1118230737,0.02
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094139269,0.0,0.453094139269
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307427542,0.0,0.45307427542
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066585327,0.0,0.453066585327
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305897953,0.0,0.45305897953
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086697549,0.0,0.453086697549
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091398862,0.0,0.453091398862
 10/24  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.1904922605,15.1704922605,0.02
 10/24  07:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.0896180216,17.636548453,0.453069568648
 10/24  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.709986844,10.256895474,0.453091370035
 10/24  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.31187213749,7.85871597708,0.453156160404
 10/24  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.73868336006,5.28553003655,0.453153323512
 10/24  11:00:00,12.0621622335,2.16185668661,0.000209023643936,0.0,4.9500482616,4.9500482616,3.91877458474,3.46561054261,0.453164042126
 10/24  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.51704613372,3.63066899111,0.886377142619
 10/24  13:00:00,12.0633605577,2.16185668661,0.00140734792481,0.0,4.9500482616,4.9500482616,2.15414496165,1.70096610085,0.453178860795
 10/24  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.70074820616,1.24761810605,0.453130100115
 10/24  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.32313448749,0.870014382003,0.453120105491
 10/24  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.26434251563,0.811186811144,0.453155704489
 10/24  17:00:00,7.66257055806,2.16185668661,0.000660247448141,0.0,2.750026812,2.750026812,3.56795803879,3.11482889936,0.453129139429
 10/24  18:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.85430955657,6.40119297249,0.453116584087
 10/24  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.81526168689,7.79526168689,0.02
 10/24  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.44715811824,8.99405273877,0.453105379474
 10/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.59473129488,9.14164205192,0.453089242963
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082211848,0.0,0.453082211848
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074614116,0.0,0.453074614116
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067102023,0.0,0.453067102023
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059586397,0.0,0.453059586397
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309379811,0.0,0.45309379811
 10/25  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,10.2239355262,9.77087300683,0.453062519349
 10/25  07:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.3859421497,12.9328563875,0.453085762176
 10/25  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.82275684331,6.3696586076,0.453098235712
 10/25  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.0925652954,4.63942496048,0.453140334913
 10/25  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.97398546767,3.52083071269,0.453154754974
 10/25  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.25259148976,2.79948032348,0.453111166279
 10/25  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.84297040532,3.38980762829,0.453162777037
 10/25  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.79473249512,1.34156699362,0.453165501504
 10/25  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.20129343485,0.748149853542,0.45314358131
 10/25  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.836268764836,0.383134909333,0.453133855504
 10/25  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.731024547029,0.277869346486,0.453155200543
 10/25  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,3.48761648746,3.03452904449,0.453087442976
 10/25  18:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.99132761886,5.53821895225,0.453108666608
 10/25  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.12838178166,6.67528550826,0.453096273393
 10/25  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.18179076837,7.72872073784,0.453070030529
 10/25  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.38401274041,8.36401274041,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306245146,0.0,0.45306245146
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054823756,0.0,0.453054823756
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308275428,0.0,0.45308275428
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075358736,0.0,0.453075358736
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067952535,0.0,0.453067952535
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.4008278705,10.9477381883,0.453089682211
 10/26  07:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.4382255547,13.9851498695,0.453075685184
 10/26  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.78080541905,7.32769122889,0.453114190168
 10/26  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.61867153168,5.16554872423,0.453122807445
 10/26  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.21608324659,3.76294729581,0.453135950776
 10/26  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.21256538985,2.75945210875,0.453113281094
 10/26  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.77792487314,2.32473628573,0.453188587401
 10/26  13:00:00,12.0645800111,2.16185668661,0.0026268012457,0.0,4.9500482616,4.9500482616,1.91750492852,1.03125174172,0.886253186801
 10/26  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.04637514945,0.593272516491,0.453102632957
 10/26  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.73879639946,0.285704510419,0.453091889041
 10/26  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.606611655062,0.153476460203,0.453135194859
 10/26  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,2.45327378506,2.43327378506,0.02
 10/26  18:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.16064599462,5.70751650236,0.453129492263
 10/26  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.63965304478,7.18654993465,0.453103110132
 10/26  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.61306172417,8.15996783239,0.453093891773
 10/26  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.60587912451,9.15279069662,0.453088427883
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077944529,0.0,0.453077944529
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070541648,0.0,0.453070541648
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063250016,0.0,0.453063250016
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055934951,0.0,0.453055934951
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094573828,0.0,0.453094573828
 10/27  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.293083964,12.8400220143,0.453061949733
 10/27  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.149652185,16.129652185,0.02
 10/27  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.60369602773,9.1505607641,0.453135263635
 10/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.07380249626,5.6206593594,0.453143136867
 10/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.95930477174,3.50614854599,0.45315622575
 10/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.46931484569,2.016150911,0.453163934689
 10/27  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.21013952219,2.32380277498,0.886336747214
 10/27  13:00:00,12.0636010072,2.16185668661,0.00164779737696,0.0,4.9500482616,4.9500482616,1.08377721923,0.630648349466,0.453128869762
 10/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.691510600993,0.238380099523,0.45313050147
 10/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.540469329961,0.0873479199547,0.453121410006
 10/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.574419134267,0.121266777645,0.453152356622
 10/27  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,3.3284563027,2.87533441702,0.453121885678
 10/27  18:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,5.69853941614,5.24542481348,0.453114602652
 10/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.77640041151,6.32332459463,0.453075816876
 10/27  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.13350845468,7.11350845468,0.02
 10/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.12080226754,7.66772627703,0.453075990513
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072100619,0.0,0.453072100619
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064782237,0.0,0.453064782237
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057543291,0.0,0.453057543291
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085728881,0.0,0.453085728881
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078541849,0.0,0.453078541849
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.390675382,10.9375869943,0.453088387692
 10/28  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.2249190325,13.7718469151,0.453072117456
 10/28  08:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.0219790824,11.0019790824,0.02
 10/28  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,10.4553495161,10.0022625112,0.453087004892
 10/28  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,9.35747726524,8.90437547067,0.453101794573
 10/28  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,8.89858961953,8.44546960059,0.453120018944
 10/28  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.5260835253,9.07297543361,0.45310809169
 10/28  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.25741853977,8.80432802584,0.453090513931
 10/28  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,8.84932055937,8.82932055937,0.02
 10/28  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.67670963475,9.22361981534,0.453089819406
 10/28  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.95553095122,9.50244051732,0.453090433902
 10/28  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,10.6940057619,10.2409464047,0.45305935724
 10/28  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063432372,0.0,0.453063432372
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067502527,0.0,0.453067502527
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073384327,0.0,0.453073384327
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066093913,0.0,0.453066093913
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056092544,0.0,0.453056092544
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078079564,0.0,0.453078079564
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065376359,0.0,0.453065376359
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065783307,0.0,0.453065783307
 10/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085938436,0.0,0.453085938436
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073260721,0.0,0.453073260721
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060543794,0.0,0.453060543794
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305979481,0.0,0.45305979481
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070778259,0.0,0.453070778259
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063987172,0.0,0.453063987172
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085708057,0.0,0.453085708057
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307302954,0.0,0.45307302954
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306031199,0.0,0.45306031199
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092912703,0.0,0.453092912703
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080807063,0.0,0.453080807063
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068112224,0.0,0.453068112224
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306086242,0.0,0.45306086242
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089250972,0.0,0.453089250972
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088757105,0.0,0.453088757105
 10/30  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.9258933087,22.4728351906,0.453058118088
 10/30  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.9988938431,22.5458108569,0.453082986162
 10/30  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.888030691,14.4349325258,0.453098165233
 10/30  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.324601096,11.8714882854,0.453112810553
 10/30  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.5788087521,10.1256782334,0.453130518648
 10/30  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.9727078979,8.51955456956,0.453153328338
 10/30  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.06455903252,8.61138374554,0.453175286982
 10/30  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.01822690467,6.56508177408,0.453145130597
 10/30  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.57183738098,6.11872986584,0.453107515142
 10/30  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.48431270374,6.0312136173,0.453099086441
 10/30  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.50228678236,6.04917206754,0.453114714813
 10/30  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,10.759987555,10.3068725634,0.453114991592
 10/30  18:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.965029608,12.5119172438,0.453112364169
 10/30  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.4419427367,12.9888608514,0.453081885266
 10/30  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.9396169414,13.4865173257,0.453099615681
 10/30  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.3349775621,14.3149775621,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081909809,0.0,0.453081909809
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084714155,0.0,0.453084714155
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077784973,0.0,0.453077784973
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070897387,0.0,0.453070897387
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064002354,0.0,0.453064002354
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071526301,0.0,0.453071526301
 10/31  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.0516377607,20.0316377607,0.02
 10/31  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.7866635756,23.3335536323,0.453109943288
 10/31  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.7672459956,15.3141513378,0.453094657816
 10/31  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2052346579,10.7520896945,0.453144963375
 10/31  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.65511579534,7.20196480664,0.4531509887
 10/31  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.00522420994,5.55206355782,0.453160652129
 10/31  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,6.10726819566,5.65407828372,0.45318991194
 10/31  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.02467795036,4.13831555323,0.88636239713
 10/31  14:00:00,12.0641821027,2.16185668661,0.00222889283947,0.0,4.9500482616,4.9500482616,3.88783643722,3.43473237363,0.453104063583
 10/31  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.96441837822,2.51129342226,0.453124955959
