Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.6081579211,2.15498940579,0.453168515311
 10/31  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.87485556588,6.42173413739,0.453121428487
 10/31  18:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.5484475206,10.0953367508,0.453110769859
 10/31  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.5610954617,11.5410954617,0.02
 10/31  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.5879732879,13.1348793385,0.453093949434
 10/31  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.0872788666,13.6341992772,0.453079589374
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073357528,0.0,0.453073357528
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066464021,0.0,0.453066464021
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059666388,0.0,0.453059666388
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088300644,0.0,0.453088300644
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088058239,0.0,0.453088058239
 11/01  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,19.5625540863,19.109496397,0.453057689234
 11/01  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,22.6581365086,22.2050532604,0.453083248195
 11/01  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.6638856374,14.2107566241,0.453129013282
 11/01  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.89127441865,9.43812802131,0.453146397337
 11/01  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.40931915027,5.95616445921,0.453154691063
 11/01  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.60556996877,4.15239459782,0.453175370953
 11/01  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.502593255,4.04939893073,0.453194324271
 11/01  13:00:00,12.0644234323,2.16185668661,0.00247022251636,0.0,4.9500482616,4.9500482616,2.59690044431,2.14374759255,0.453152851758
 11/01  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.13978434252,1.68666827318,0.453116069345
 11/01  15:00:00,12.0639852268,2.16185668661,0.00203201695585,0.0,4.9500482616,4.9500482616,1.56988838411,1.11677980893,0.453108575174
 11/01  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.37438485844,0.921226325494,0.453158532941
 11/01  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,3.58205938528,3.1289326359,0.453126749375
 11/01  18:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.49625747226,7.04314811773,0.453109354531
 11/01  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.25817137477,8.80507554985,0.45309582492
 11/01  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.2370928736,9.78397997025,0.453112903347
 11/01  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.133626118,10.113626118,0.02
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083505329,0.0,0.453083505329
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062740475,0.0,0.453062740475
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055985456,0.0,0.453055985456
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084773494,0.0,0.453084773494
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307810541,0.0,0.45307810541
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086018393,0.0,0.453086018393
 11/02  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.1492051029,15.1292051029,0.02
 11/02  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.3732275322,18.9201488672,0.453078665087
 11/02  08:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7231997595,11.270088612,0.45311114756
 11/02  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.05883728929,6.60569438333,0.453142905953
 11/02  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.7763475371,3.32319560001,0.453151937092
 11/02  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.68366338724,2.23049901085,0.45316437639
 11/02  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.23238266185,2.34601402772,0.88636863413
 11/02  13:00:00,12.0649970412,2.16185668661,0.00304383134549,0.0,4.9500482616,4.9500482616,1.24988480845,0.796711165503,0.453173642947
 11/02  14:00:00,12.0960280004,2.16185668661,0.0340747906295,0.0,4.9500482616,4.9500482616,0.88314314844,0.430014446304,0.453128702136
 11/02  15:00:00,12.1000197482,2.16185668661,0.0380665384325,0.0,4.9500482616,4.9500482616,0.732370232708,0.279247369431,0.453122863277
 11/02  16:00:00,12.0634829326,2.16185668661,0.00152972276175,0.0,4.9500482616,4.9500482616,0.624391144766,0.171226732516,0.45316441225
 11/02  17:00:00,7.66328343186,2.16185668661,0.00137312124289,0.0,2.750026812,2.750026812,1.87455655999,1.42143247744,0.45312408255
 11/02  18:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.73794330877,4.28482752986,0.453115778917
 11/02  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.80995073127,6.78995073127,0.02
 11/02  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.843472724,8.39037283072,0.453099893285
 11/02  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.77001540365,9.31694485828,0.453070545378
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066313229,0.0,0.453066313229
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059623602,0.0,0.453059623602
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088479228,0.0,0.453088479228
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081922988,0.0,0.453081922988
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078461977,0.0,0.453078461977
 11/03  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.8073454564,13.3542580355,0.453087420926
 11/03  07:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.0772878542,16.6241735821,0.453114272189
 11/03  08:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.68204065735,9.22890716249,0.453133494867
 11/03  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.58296970784,5.12981862311,0.45315108473
 11/03  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.25742834402,2.80427834429,0.453149999731
 11/03  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.53047627699,2.07731358917,0.453162687826
 11/03  12:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.92531181015,2.47212891049,0.453182899659
 11/03  13:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.21722183137,1.76409971907,0.453122112297
 11/03  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.2012935489,2.74815788216,0.45313566674
 11/03  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.79788088215,3.3447575474,0.453123334752
 11/03  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.93465786786,3.48148993525,0.453167932613
 11/03  17:00:00,7.66191031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.88850217148,7.43537682071,0.453125350769
 11/03  18:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.84631134585,9.3931912087,0.453120137151
 11/03  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.3719050015,9.91880936376,0.453095637735
 11/03  20:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.9524924554,10.4993792039,0.45311325152
 11/03  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.7655895764,10.7455895764,0.02
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089713127,0.0,0.453089713127
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071106817,0.0,0.453071106817
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064548318,0.0,0.453064548318
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058085234,0.0,0.453058085234
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087091286,0.0,0.453087091286
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093445845,0.0,0.453093445845
 11/04  06:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.2152477901,14.1952477901,0.02
 11/04  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,17.333906863,16.8808415509,0.453065312127
 11/04  08:00:00,6.94573291915,2.16185668661,0.0,0.0,1.6500160872,2.750026812,14.465182421,14.0121143841,0.453068036902
 11/04  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,12.7203165533,12.2672119823,0.453104570959
 11/04  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.5267297462,11.0736179077,0.453111838548
 11/04  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,10.2110953808,10.1910953808,0.02
 11/04  12:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.4540570135,11.0009410548,0.453115958688
 11/04  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.4388632823,10.9857857969,0.453077485365
 11/04  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.336648749,10.8835553507,0.453093398323
 11/04  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.1646876507,10.7115946864,0.453092964272
 11/04  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.9614415313,10.9414415313,0.02
 11/04  17:00:00,4.08687545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,12.6510010193,12.1979163494,0.453084669928
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087089241,0.0,0.453087089241
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092138551,0.0,0.453092138551
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306749712,0.0,0.45306749712
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062123081,0.0,0.453062123081
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305564783,0.0,0.45305564783
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078599892,0.0,0.453078599892
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306648646,0.0,0.45306648646
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060848387,0.0,0.453060848387
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053733837,0.0,0.453053733837
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076419436,0.0,0.453076419436
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064299954,0.0,0.453064299954
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057980236,0.0,0.453057980236
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057467014,0.0,0.453057467014
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068561487,0.0,0.453068561487
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058144666,0.0,0.453058144666
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080798078,0.0,0.453080798078
 11/05  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.60176919013,0.367349414861,0.00640100686683,0.0,0.2750026812,1.6500160872,0.468461930434,0.0153932393905,0.453068691043
 11/05  20:00:00,4.6022445326,0.36794351436,0.00628224984025,0.0,0.2750026812,1.6500160872,0.46733670846,0.0142801351885,0.453056573272
 11/05  21:00:00,4.60141457724,0.367349414861,0.00604639397351,0.0,0.2750026812,1.6500160872,0.0360698220084,0.0160698220084,0.02
 11/05  22:00:00,4.63391283184,0.401068870484,0.00482519294877,0.0,0.2750026812,1.6500160872,0.485286774978,0.0322288845872,0.453057890391
 11/05  23:00:00,4.63387706774,0.401068870484,0.00478942885316,0.0,0.2750026812,1.6500160872,0.48594235399,0.0328636133308,0.45307874066
 11/05  24:00:00,4.94520242983,0.717183661427,0.0,0.0,0.2750026812,1.6500160872,0.226614934778,0.206614934778,0.02
 11/06  01:00:00,5.73426901271,0.956244881902,0.0,0.0,0.2750026812,2.2000214496,0.801442742937,0.34835457898,0.453088163957
 11/06  02:00:00,5.97335384064,1.19532970984,0.0,0.0,0.2750026812,2.2000214496,0.59060119165,0.137538458679,0.45306273297
 11/06  03:00:00,5.83971143208,1.06168730127,0.0,0.0,0.2750026812,2.2000214496,0.433297812682,0.413297812682,0.02
 11/06  04:00:00,6.0318962398,1.25387210899,0.0,0.0,0.2750026812,2.2000214496,0.801326477585,0.348250999506,0.453075478079
 11/06  05:00:00,5.53037100366,0.752346872858,0.0,0.0,0.2750026812,2.2000214496,0.639324786534,0.186239058243,0.453085728291
 11/06  06:00:00,6.24922088682,1.19532970984,0.000864364976657,0.0,0.5500053624,2.2000214496,0.321403378122,0.301403378122,0.02
 11/06  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.0995509847,24.6464906827,0.453060302041
 11/06  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.4820466596,23.0289293553,0.453117304296
 11/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0510764448,11.5979291921,0.453147252657
 11/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.8300044987,6.37685981337,0.453144685321
 11/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.70719495779,4.25405024416,0.45314471363
 11/06  12:00:00,12.0625144699,2.16185668661,0.000561260129107,0.0,4.9500482616,4.9500482616,3.29109373821,2.83791753416,0.453176204054
 11/06  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.31717703744,2.8640069078,0.453170129636
 11/06  14:00:00,12.0637225979,2.16185668661,0.00176938808371,0.0,4.9500482616,4.9500482616,2.3064767796,1.42017074537,0.886306034228
 11/06  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.34971722156,0.896585032614,0.453132188945
 11/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.2693322633,0.816196255876,0.453136007429
 11/06  17:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.57091204022,1.11774097894,0.453171061274
 11/06  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.34643148322,5.8932983928,0.45313309042
 11/06  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.19880227391,9.17880227391,0.02
 11/06  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.6743470738,10.2212441602,0.453102913618
 11/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.1325596597,10.6794661324,0.4530935273
 11/06  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.4559829074,11.0029075762,0.45307533126
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067901863,0.0,0.453067901863
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061723624,0.0,0.453061723624
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055572504,0.0,0.453055572504
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308496419,0.0,0.45308496419
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087769254,0.0,0.453087769254
 11/07  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,12.747445756,12.2943884847,0.453057271247
 11/07  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.7783442116,13.7583442116,0.02
 11/07  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.33960641053,3.88646418204,0.453142228484
 11/07  10:00:00,12.0639148097,2.16185668661,0.00196159989268,0.0,4.9500482616,4.9500482616,1.30388620799,0.850727705463,0.453158502531
 11/07  11:00:00,12.0663605779,2.16185668661,0.00440736812255,0.0,4.9500482616,4.9500482616,0.934109648847,0.0478093280389,0.886300320808
 11/07  12:00:00,12.2211539834,2.16185668661,0.159200773566,0.0,4.9500482616,4.9500482616,0.453169174983,0.0,0.453169174983
 11/07  13:00:00,11.7871665369,2.16185668661,0.275218689526,0.0,4.9500482616,4.4000428992,0.453200302817,0.0,0.453200302817
 11/07  14:00:00,12.501149198,2.16185668661,0.439195988175,0.0,4.9500482616,4.9500482616,0.453174764641,0.0,0.453174764641
 11/07  15:00:00,12.5629528305,2.16185668661,0.500999620726,0.0,4.9500482616,4.9500482616,0.453104667627,0.0,0.453104667627
 11/07  16:00:00,12.5239439156,2.16185668661,0.461990705778,0.0,4.9500482616,4.9500482616,0.453129204143,0.0,0.453129204143
 11/07  17:00:00,12.6310958229,2.16185668661,0.185309279754,0.0,4.9500482616,4.9500482616,0.453165029534,0.0,0.453165029534
 11/07  18:00:00,9.96672265957,2.16185668661,0.00181234895077,0.0,2.750026812,2.750026812,0.519398909223,0.0662610564242,0.453137852799
 11/07  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,0.864286594697,0.411161370156,0.45312522454
 11/07  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,1.67930332597,1.22620534229,0.453097983681
 11/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,2.8175406748,2.36446788452,0.453072790276
 11/07  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,3.11766243917,3.09766243917,0.02
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076003154,0.0,0.453076003154
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068012434,0.0,0.453068012434
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061976947,0.0,0.453061976947
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055934733,0.0,0.453055934733
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085444942,0.0,0.453085444942
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094376109,0.0,0.453094376109
 11/08  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,6.55166667939,6.53166667939,0.02
 11/08  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.4793048566,11.0262163061,0.453088550483
 11/08  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.0932000319,4.64007576263,0.45312426927
 11/08  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.06192422609,2.60878483285,0.453139393243
 11/08  11:00:00,12.0627829478,2.16185668661,0.000829737977201,0.0,4.9500482616,4.9500482616,0.971989378995,0.518829210918,0.453160168077
 11/08  12:00:00,12.0629908576,2.16185668661,0.00103764778294,0.0,4.9500482616,4.9500482616,0.456692313688,0.003520900527,0.453171413161
 11/08  13:00:00,11.5127371296,2.16185668661,0.000789282227686,0.0,4.9500482616,4.4000428992,0.886378781351,0.0,0.886378781351
 11/08  14:00:00,12.0824688496,2.16185668661,0.0205156398127,0.0,4.9500482616,4.9500482616,0.453173147793,0.0,0.453173147793
 11/08  15:00:00,12.110102041,2.16185668661,0.048148831226,0.0,4.9500482616,4.9500482616,0.453110261491,0.0,0.453110261491
 11/08  16:00:00,12.0640155188,2.16185668661,0.00206230897979,0.0,4.9500482616,4.9500482616,0.453146062359,0.0,0.453146062359
 11/08  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453167299794,0.0,0.453167299794
 11/08  18:00:00,9.96701644354,2.16185668661,0.00210613292,0.0,2.750026812,2.750026812,1.03032305157,0.577202798213,0.453120253354
 11/08  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.98761321444,2.53449610312,0.453117111324
 11/08  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,4.81795159512,4.36487037077,0.453081224356
 11/08  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.89722791951,5.87722791951,0.02
 11/08  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.98053171413,6.52744726031,0.453084453815
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081913888,0.0,0.453081913888
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075915565,0.0,0.453075915565
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069991347,0.0,0.453069991347
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064060862,0.0,0.453064060862
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058128217,0.0,0.453058128217
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,8.43769274433,7.98462392904,0.453068815298
 11/09  08:00:00,6.39572755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.7036193763,11.2505381566,0.453081219604
 11/09  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.99728166499,4.5441423682,0.453139296785
 11/09  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.56886644402,2.11570854255,0.453157901466
 11/09  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.15891107746,0.705761611507,0.453149465954
 11/09  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.536055140289,0.0828843314068,0.453170808882
 11/09  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,0.547290749716,0.09410218053,0.453188569186
 11/09  14:00:00,12.0774416631,2.16185668661,0.015488453237,0.0,4.9500482616,4.9500482616,0.886280398968,0.0,0.886280398968
 11/09  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453126703112,0.0,0.453126703112
 11/09  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453122671265,0.0,0.453122671265
 11/09  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.453144842951,0.0,0.453144842951
 11/09  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,1.01051884706,0.557393149524,0.453125697535
 11/09  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,2.34669319148,2.32669319148,0.02
 11/09  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,3.67592566763,3.22281560587,0.453110061762
 11/09  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,4.96235023557,4.50927149378,0.453078741789
 11/09  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.41715098599,5.9640834767,0.453067509288
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081565556,0.0,0.453081565556
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056499883,0.0,0.453056499883
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086249822,0.0,0.453086249822
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308044361,0.0,0.45308044361
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081345132,0.0,0.453081345132
 11/10  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,9.78850649998,9.33541724327,0.453089256705
 11/10  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.9049867114,12.4519058542,0.45308085721
 11/10  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.81583558671,6.36273323307,0.453102353639
 11/10  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.00608428652,5.55296089112,0.453123395392
 11/10  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.8956994391,5.44255287664,0.45314656246
 11/10  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.70151582425,5.24837218484,0.453143639403
 11/10  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.09356057229,6.64039031182,0.453170260471
 11/10  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.8116831036,5.35849842796,0.453184675642
 11/10  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.70422783381,5.25107561616,0.453152217643
 11/10  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.68197195601,5.22882292059,0.453149035422
 11/10  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.99296971444,5.53986789474,0.453101819701
 11/10  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,10.1415885061,9.68845625305,0.453132253056
 11/10  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.9972035348,11.5441188713,0.453084663502
 11/10  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.147318043,11.6942089308,0.453109112256
 11/10  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.4854462703,12.0323636189,0.4530826514
 11/10  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.7408305192,12.2877711185,0.453059400627
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086153158,0.0,0.453086153158
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074776329,0.0,0.453074776329
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063171728,0.0,0.453063171728
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086370363,0.0,0.453086370363
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087913097,0.0,0.453087913097
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075019024,0.0,0.453075019024
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063415022,0.0,0.453063415022
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086611832,0.0,0.453086611832
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086961947,0.0,0.453086961947
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095916201,0.0,0.453095916201
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080567148,0.0,0.453080567148
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308507766,0.0,0.45308507766
 11/11  18:00:00,4.43159581195,0.202316733739,0.00126030980603,0.0,0.2750026812,1.6500160872,0.469752298461,0.0166790412022,0.453073257259
 11/11  19:00:00,4.66396078055,0.434194226608,0.00174778553426,0.0,0.2750026812,1.6500160872,0.0568358775235,0.0368358775235,0.02
 11/11  20:00:00,4.66653522859,0.434194226608,0.00432223357654,0.0,0.2750026812,1.6500160872,0.475578626859,0.022499437218,0.453079189641
 11/11  21:00:00,4.76377556444,0.534758493978,0.000998302057502,0.0,0.2750026812,1.6500160872,0.100129429247,0.0801294292467,0.02
 11/11  22:00:00,4.90829117844,0.679345405543,0.000927004496319,0.0,0.2750026812,1.6500160872,0.527044202152,0.0739572284493,0.453086973702
 11/11  23:00:00,4.69697885127,0.46850778173,0.000452301135941,0.0,0.2750026812,1.6500160872,0.505107470161,0.0520221851596,0.453085285002
 11/11  24:00:00,5.18403313389,0.955151112756,0.000863252728042,0.0,0.2750026812,1.6500160872,0.310116824764,0.290116824764,0.02
 11/12  01:00:00,5.39227671574,1.16425794733,0.0,0.0,0.2750026812,1.6500160872,0.708713944478,0.255640457152,0.453073487326
 11/12  02:00:00,5.25056157748,1.02254280908,0.0,0.0,0.2750026812,1.6500160872,0.756857944006,0.303772066305,0.453085877701
 11/12  03:00:00,5.43911378272,1.21109501432,0.0,0.0,0.2750026812,1.6500160872,0.555200667671,0.535200667671,0.02
 11/12  04:00:00,5.39107277843,1.16305401003,0.0,0.0,0.2750026812,1.6500160872,1.18465915332,0.731573167564,0.453085985754
 11/12  05:00:00,5.53277217838,1.30475340997,0.0,0.0,0.2750026812,1.6500160872,1.33187914775,0.878805315431,0.453073832321
 11/12  06:00:00,5.39107277843,1.16305401003,0.0,0.0,0.2750026812,1.6500160872,0.844909499457,0.824909499457,0.02
 11/12  07:00:00,5.53277217838,1.30475340997,0.0,0.0,0.2750026812,1.6500160872,1.41385988745,0.960772971143,0.453086916303
 11/12  08:00:00,3.82105768135,1.12791440606,0.000457840217804,0.0,0.2750026812,1.6500160872,0.957897544134,0.504817277424,0.453080266711
 11/12  09:00:00,2.3091539423,0.38347769412,0.00065747977434,0.0,0.2750026812,1.6500160872,0.0809149656171,0.0609149656171,0.02
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086892389,0.0,0.453086892389
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073266497,0.0,0.453073266497
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307695958,0.0,0.45307695958
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091227534,0.0,0.453091227534
 11/12  15:00:00,2.12564614928,0.198752136745,0.00187524413436,0.0,0.2750026812,1.6500160872,0.0378661613683,0.0178661613683,0.02
 11/12  16:00:00,2.57569602268,0.647046098266,0.00363115601385,0.0,0.2750026812,1.6500160872,0.529340877881,0.0762586435678,0.453082234313
 11/12  17:00:00,2.96113394148,0.651668693454,0.00061314628782,0.0,0.2750026812,1.6500160872,0.709991361862,0.256991075595,0.453000286267
 11/12  18:00:00,5.11133300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,0.367153991193,0.347153991193,0.02
 11/12  19:00:00,5.29747733601,1.0694585676,0.0,0.0,0.2750026812,1.6500160872,0.938359571065,0.485281591709,0.453077979356
 11/12  20:00:00,5.32202898442,1.09401021601,0.0,0.0,0.2750026812,1.6500160872,0.452449130105,0.432449130105,0.02
 11/12  21:00:00,5.43794132203,1.20992255363,0.0,0.0,0.2750026812,1.6500160872,0.949774531059,0.496690127109,0.45308440395
 11/12  22:00:00,5.32202898442,1.09401021601,0.0,0.0,0.2750026812,1.6500160872,1.0836761781,0.630592675554,0.453083502544
 11/12  23:00:00,5.53158397938,1.30356521098,0.0,0.0,0.2750026812,1.6500160872,0.897788133471,0.877788133471,0.02
 11/12  24:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,1.42166337968,0.968578516082,0.4530848636
 11/13  01:00:00,6.08158934178,1.30356521098,0.0,0.0,0.2750026812,2.2000214496,1.55955969791,1.10647039927,0.453089298634
 11/13  02:00:00,5.94226633983,1.16424220902,0.0,0.0,0.2750026812,2.2000214496,1.19156377782,1.17156377782,0.02
 11/13  03:00:00,6.08158934178,1.30356521098,0.0,0.0,0.2750026812,2.2000214496,1.66164701117,1.20856338307,0.453083628093
 11/13  04:00:00,5.94226633983,1.16424220902,0.0,0.0,0.2750026812,2.2000214496,1.66097195716,1.20788172871,0.453090228455
 11/13  05:00:00,6.08158934178,1.30356521098,0.0,0.0,0.2750026812,2.2000214496,1.36418668104,1.34418668104,0.02
 11/13  06:00:00,6.21726902103,1.16424220902,0.0,0.0,0.5500053624,2.2000214496,1.56587011484,1.11277905912,0.453091055717
 11/13  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.6756908165,26.2226299381,0.453060878387
 11/13  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.0413730336,25.5882822126,0.453090821072
 11/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.7350060232,16.281891726,0.4531142972
 11/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.4327657455,12.9796276308,0.453138114695
 11/13  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.4879936585,11.0348315259,0.453162132614
 11/13  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1245869883,9.67142581608,0.453161172212
 11/13  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,10.1421706847,9.68898056469,0.453190119969
 11/13  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.01298674663,6.55985183949,0.453134907144
 11/13  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.28771574861,3.83455167248,0.45316407613
 11/13  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.63501548548,3.1818975173,0.453117968182
 11/13  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.45328142466,3.56700456625,0.886276858408
 11/13  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.85046408504,7.83046408504,0.02
 11/13  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.1426185823,9.68950516425,0.45311341808
 11/13  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.8254935255,10.3723994954,0.453094030091
 11/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.8073070361,11.3541940688,0.453112967218
 11/13  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.1540881113,11.7009983612,0.453089750103
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080998088,0.0,0.453080998088
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075607674,0.0,0.453075607674
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070229355,0.0,0.453070229355
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064848252,0.0,0.453064848252
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068548417,0.0,0.453068548417
 11/14  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.1390914035,17.686015201,0.453076202493
 11/14  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.7236516327,20.7036516327,0.02
 11/14  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.9684102782,13.515316218,0.453094060139
 11/14  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7990043644,11.3458892646,0.453115099751
 11/14  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.87498667022,9.05271759807,0.822269072153
 11/14  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.56429102188,7.04714768703,0.517143334845
 11/14  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.20998400622,6.75681452895,0.453169477268
 11/14  14:00:00,12.0628245638,2.16185668661,0.000871354008846,0.0,4.9500482616,4.9500482616,4.95217062279,4.49902184623,0.45314877656
 11/14  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.19122041922,3.73810163142,0.453118787795
 11/14  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.06668844852,3.61354116055,0.453147287966
 11/14  17:00:00,12.4457865431,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.62386485636,5.17072245451,0.453142401849
 11/14  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,10.3315106262,9.87838145106,0.453129175163
 11/14  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.612905474,12.1598009905,0.453104483439
 11/14  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.6588040452,13.2057207206,0.453083324611
 11/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.149868989,13.6967644174,0.453104571589
 11/14  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.7409611353,13.7209611353,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088983535,0.0,0.453088983535
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065158738,0.0,0.453065158738
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305988195,0.0,0.45305988195
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.452993000746,0.0,0.452993000746
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084976065,0.0,0.453084976065
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093054552,0.0,0.453093054552
 11/15  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,17.4029893642,17.3829893642,0.02
 11/15  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.3201073599,19.8670322236,0.453075136342
 11/15  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.4595180394,12.006410357,0.453107682436
 11/15  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2151524169,9.76199604973,0.453156367201
 11/15  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.6004824195,8.14733278317,0.453149636336
 11/15  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.62669491763,5.74035523859,0.886339679036
 11/15  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.14177761183,6.68862196557,0.453155646253
 11/15  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.77171565444,4.31854319481,0.453172459627
 11/15  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.54776116374,3.09463534458,0.453125819158
 11/15  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.98759853783,2.53447100326,0.453127534574
 11/15  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.76781130295,4.31464946828,0.453161834675
 11/15  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,10.0088463594,9.55570992228,0.453136437158
 11/15  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.9082215346,12.4551144208,0.453107113768
 11/15  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9261561032,13.473074809,0.453081294189
 11/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.7847887103,14.3316844174,0.453104292961
 11/15  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.195635462,15.175635462,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088335655,0.0,0.453088335655
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057127771,0.0,0.453057127771
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087619736,0.0,0.453087619736
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082473174,0.0,0.453082473174
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077320957,0.0,0.453077320957
 11/16  06:00:00,5.25569282194,0.202316733739,0.000349276193428,0.0,0.5500053624,2.2000214496,0.472914142132,0.0198252273836,0.453088914748
 11/16  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.8717870013,20.8517870013,0.02
 11/16  08:00:00,6.77956089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,23.1647077476,22.7115994951,0.453108252566
 11/16  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.1980475004,13.7449033263,0.453144174149
 11/16  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.4439688318,10.9908258074,0.453143024313
 11/16  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.61120166372,9.15806458736,0.453137076358
 11/16  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.39178820851,7.9386380681,0.453150140406
 11/16  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.6167149768,7.73033071514,0.886384261657
 11/16  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.35753164885,4.90436394564,0.453167703205
 11/16  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.96098699764,3.5078439616,0.453143036039
 11/16  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.75652873949,3.30338502978,0.453143709712
 11/16  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.86548603041,4.41233085481,0.453155175597
 11/16  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,9.32010966592,8.86699695358,0.45311271234
 11/16  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.5611850509,11.1080691893,0.453115861642
 11/16  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.2461035565,11.7930161109,0.453087445536
 11/16  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.3116020298,12.2916020298,0.02
 11/16  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.6058177272,12.1527153881,0.453102339149
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062388569,0.0,0.453062388569
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057108365,0.0,0.453057108365
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087736687,0.0,0.453087736687
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082700437,0.0,0.453082700437
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307765877,0.0,0.45307765877
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.3118652067,17.8587738558,0.453091350873
 11/17  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.8672047324,19.4141095548,0.453095177616
 11/17  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.4375009077,10.9843548452,0.45314606256
 11/17  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.97944498635,7.52629656311,0.453148423244
 11/17  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.48106618586,6.02793420962,0.45313197624
 11/17  12:00:00,12.0627290427,2.16185668661,0.000775832883961,0.0,4.9500482616,4.9500482616,3.82481500881,3.37165309214,0.453161916675
 11/17  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.07926606626,3.19290976729,0.886356298968
 11/17  14:00:00,12.0658041441,2.16185668661,0.00385093424513,0.0,4.9500482616,4.9500482616,2.00464686028,1.55147630039,0.453170559894
 11/17  15:00:00,12.0643078846,2.16185668661,0.00235467473497,0.0,4.9500482616,4.9500482616,1.41957360443,0.966462177346,0.453111427082
 11/17  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.39812503126,0.944982618473,0.453142412786
 11/17  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.67222520083,1.21906799517,0.453157205666
 11/17  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,5.80416172067,5.35102620774,0.453135512925
 11/17  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.58942037659,8.13633369121,0.453086685379
 11/17  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.42588409997,8.97278210698,0.453101992992
 11/17  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.58985215834,9.56985215834,0.02
 11/17  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.5887004071,10.1356263129,0.453074094245
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070272335,0.0,0.453070272335
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065201248,0.0,0.453065201248
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060273842,0.0,0.453060273842
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055335311,0.0,0.453055335311
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086086039,0.0,0.453086086039
