Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.6099528825,15.1568648145,0.453088068023
 11/18  08:00:00,6.06338349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.1715201007,15.718435343,0.453084757679
 11/18  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,11.0924633874,10.6393660207,0.453097366684
 11/18  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,7.64042471088,7.62042471088,0.02
 11/18  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,6.52683762058,6.07379108555,0.453046535032
 11/18  12:00:00,6.56252296528,2.16185668661,0.000623379461777,0.0,1.6500160872,2.750026812,5.46626282621,5.01314780705,0.453115019159
 11/18  13:00:00,4.91328983902,2.16185668661,0.0014063404084,0.0,0.8250080436,1.9250187684,5.17133792148,4.71822320147,0.453114720002
 11/18  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.00337568393,3.55026324207,0.453112441861
 11/18  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.99105004402,2.5379458317,0.453104212318
 11/18  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,2.33727906783,2.31727906783,0.02
 11/18  17:00:00,5.67955016528,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,4.51389165553,4.06078417956,0.453107475973
 11/18  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,8.3188101905,7.86572120684,0.453088983669
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094314688,0.0,0.453094314688
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064405737,0.0,0.453064405737
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081996719,0.0,0.453081996719
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072734326,0.0,0.453072734326
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062736898,0.0,0.453062736898
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086727633,0.0,0.453086727633
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075857161,0.0,0.453075857161
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076356701,0.0,0.453076356701
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066224135,0.0,0.453066224135
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080361855,0.0,0.453080361855
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081154658,0.0,0.453081154658
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091580933,0.0,0.453091580933
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085726737,0.0,0.453085726737
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093740248,0.0,0.453093740248
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308216458,0.0,0.45308216458
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088491269,0.0,0.453088491269
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058533398,0.0,0.453058533398
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084086597,0.0,0.453084086597
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083895854,0.0,0.453083895854
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307294516,0.0,0.45307294516
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069335107,0.0,0.453069335107
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064618117,0.0,0.453064618117
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059900984,0.0,0.453059900984
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307071482,0.0,0.45307071482
 11/20  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,15.9499433429,15.9299433429,0.02
 11/20  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.9285738823,15.4754590201,0.453114862171
 11/20  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.53667215757,6.08353272641,0.45313943116
 11/20  10:00:00,12.0638225759,2.16185668661,0.0018693660981,0.0,4.9500482616,4.9500482616,3.43771306481,2.98455143646,0.453161628349
 11/20  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.23078305441,1.77762448164,0.453158572766
 11/20  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.0094131902,1.55627082469,0.453142365507
 11/20  13:00:00,11.5126564979,2.16185668661,0.000708650509525,0.0,4.9500482616,4.4000428992,3.01060709812,2.12426985598,0.886337242138
 11/20  14:00:00,12.0688617259,2.16185668661,0.00690851606076,0.0,4.9500482616,4.9500482616,1.0493890326,0.596220637853,0.453168394752
 11/20  15:00:00,12.0663150316,2.16185668661,0.00436182178246,0.0,4.9500482616,4.9500482616,0.818407233147,0.365261608281,0.453145624866
 11/20  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.78108910807,0.327939327983,0.453149780087
 11/20  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.973445447179,0.520283027614,0.453162419565
 11/20  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,4.15432086901,3.70119795519,0.453122913824
 11/20  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.58858803668,6.13550972168,0.453078315
 11/20  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,7.23971742295,6.78661868306,0.453098739887
 11/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,8.05564728692,7.60256719016,0.453080096755
 11/20  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,7.89698649714,7.87698649714,0.02
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307510513,0.0,0.45307510513
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070270868,0.0,0.453070270868
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065684331,0.0,0.453065684331
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061078067,0.0,0.453061078067
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056472631,0.0,0.453056472631
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067441878,0.0,0.453067441878
 11/21  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,8.60322743364,8.58322743364,0.02
 11/21  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.6097216253,11.1566097774,0.453111847872
 11/21  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.22149312108,4.76838679785,0.453106323234
 11/21  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.8697037231,3.41657587849,0.453127844612
 11/21  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.20956734323,2.7564117468,0.453155596431
 11/21  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.55691730086,2.10377583077,0.453141470094
 11/21  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.71697334188,2.83063667817,0.886336663707
 11/21  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.26100511581,1.80787312151,0.453131994298
 11/21  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.30935900104,1.8562117378,0.453147263239
 11/21  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.27344391124,1.8202933607,0.453150550548
 11/21  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.74758763882,2.29445646474,0.45313117408
 11/21  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.81965771258,6.36653314873,0.453124563843
 11/21  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.25961885482,8.80653709454,0.453081760282
 11/21  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.5423635278,10.0892610578,0.453102470025
 11/21  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.7054201446,11.2523359934,0.453084151194
 11/21  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.7672410809,11.7472410809,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079162503,0.0,0.453079162503
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074434422,0.0,0.453074434422
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069959837,0.0,0.453069959837
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065464499,0.0,0.453065464499
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060969132,0.0,0.453060969132
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072123423,0.0,0.453072123423
 11/22  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,13.2882410708,13.2682410708,0.02
 11/22  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.1985406999,15.7454238308,0.453116869028
 11/22  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.29543148165,8.84231955794,0.453111923718
 11/22  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.63553989322,7.18240587004,0.453134023172
 11/22  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.72555885394,6.27239649488,0.453162359061
 11/22  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.57338858806,5.12023974335,0.453148844714
 11/22  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.87352667049,3.98714611674,0.886380553746
 11/22  14:00:00,12.0633298646,2.16185668661,0.00137665479826,0.0,4.9500482616,4.9500482616,2.29233041284,1.83918897355,0.453141439294
 11/22  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.51546051814,2.06233113847,0.453129379669
 11/22  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.93505062634,2.48191718657,0.453133439777
 11/22  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.24731293175,2.79413667227,0.453176259486
 11/22  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.47467506936,7.02153927099,0.453135798371
 11/22  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,8.95362732291,8.50053398513,0.453093337787
 11/22  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.15110637198,8.69803553708,0.453070834892
 11/22  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.684288095,9.23119179617,0.45309629883
 11/22  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,9.75460377608,9.73460377608,0.02
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074670507,0.0,0.453074670507
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086491668,0.0,0.453086491668
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074846375,0.0,0.453074846375
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064297522,0.0,0.453064297522
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053734838,0.0,0.453053734838
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058783738,0.0,0.453058783738
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080084042,0.0,0.453080084042
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088612759,0.0,0.453088612759
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084201699,0.0,0.453084201699
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060210789,0.0,0.453060210789
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073592012,0.0,0.453073592012
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074045039,0.0,0.453074045039
 11/23  17:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081087695,0.0,0.453081087695
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086540954,0.0,0.453086540954
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077400725,0.0,0.453077400725
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072491295,0.0,0.453072491295
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067231338,0.0,0.453067231338
 11/23  24:00:00,4.63031529511,0.401068870484,0.00122765622582,0.0,0.2750026812,1.6500160872,0.0566282656559,0.0366282656559,0.02
 11/24  01:00:00,5.35565738852,0.576766890328,0.000866367382909,0.0,0.2750026812,2.2000214496,0.552344926685,0.0992666346072,0.453078292078
 11/24  02:00:00,5.5224320496,0.744407918794,0.0,0.0,0.2750026812,2.2000214496,0.63696428948,0.183910635591,0.453053653889
 11/24  03:00:00,5.63791196513,0.85988783433,0.0,0.0,0.2750026812,2.2000214496,0.274595692139,0.254595692139,0.02
 11/24  04:00:00,5.70700297407,0.92897884327,0.0,0.0,0.2750026812,2.2000214496,0.74341794202,0.290330026434,0.453087915586
 11/24  05:00:00,5.8017866155,1.02376248469,0.0,0.0,0.2750026812,2.2000214496,0.900219100324,0.447135195872,0.453083904452
 11/24  06:00:00,6.18101204045,1.12798522845,0.0,0.0,0.5500053624,2.2000214496,0.534852123068,0.514852123068,0.02
 11/24  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.6098472605,24.1567877007,0.453059559841
 11/24  08:00:00,7.16339422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.3839957913,24.9309194464,0.453076344942
 11/24  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.251307155,15.798164877,0.453142278018
 11/24  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.359558898,12.9064505826,0.453108315383
 11/24  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0951418702,11.6420032916,0.453138578577
 11/24  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6858147476,10.2326468511,0.453167896511
 11/24  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.6657293641,11.2125752515,0.453154112594
 11/24  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.0414070158,9.15508754829,0.886319467496
 11/24  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.09686576674,8.64372983922,0.453135927514
 11/24  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.49807473457,8.04493461544,0.45314011913
 11/24  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.87491752764,8.42175292939,0.45316459825
 11/24  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.559095135,13.1059832929,0.453111842146
 11/24  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.6999137776,15.2467988595,0.453114918138
 11/24  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.7953037528,16.342196135,0.453107617849
 11/24  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,17.3356369458,17.3156369458,0.02
 11/24  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.6212578871,18.1681658745,0.453092012565
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055682163,0.0,0.453055682163
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087176638,0.0,0.453087176638
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083023311,0.0,0.453083023311
 11/25  03:00:00,4.3628965909,0.134877822493,0.0,0.0,0.2750026812,1.6500160872,0.0424493524868,0.0224493524868,0.02
 11/25  04:00:00,4.89925996764,0.671241199239,0.0,0.0,0.2750026812,1.6500160872,0.607799348282,0.154719119898,0.453080228385
 11/25  05:00:00,5.34539243383,1.11737366542,0.0,0.0,0.2750026812,1.6500160872,0.931572661233,0.478496638759,0.453076022474
 11/25  06:00:00,5.4262123824,1.19819361399,0.0,0.0,0.2750026812,1.6500160872,0.922353147664,0.902353147664,0.02
 11/25  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.9598666041,23.5067783353,0.453088268828
 11/25  08:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,27.9995664402,27.546491835,0.453074605151
 11/25  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,22.86694387,22.4138385404,0.453105329666
 11/25  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,19.4656942915,19.4456942915,0.02
 11/25  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,17.2048179046,16.7517053326,0.453112572079
 11/25  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,15.6723102898,15.2191797436,0.453130546268
 11/25  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.0687894686,16.6156912605,0.453098208123
 11/25  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.9686896406,16.5155984912,0.453091149428
 11/25  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.8585270117,16.4054187951,0.453108216569
 11/25  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,16.587305824,16.567305824,0.02
 11/25  17:00:00,5.67955016528,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,17.9094971135,17.4564047738,0.453092339646
 11/25  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,19.010533774,18.5574754978,0.45305827616
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066481773,0.0,0.453066481773
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074833081,0.0,0.453074833081
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093791902,0.0,0.453093791902
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085072943,0.0,0.453085072943
 11/26  01:00:00,4.63065886457,0.401068870484,0.00157122568489,0.0,0.2750026812,1.6500160872,0.497166196265,0.0440904757153,0.45307572055
 11/26  02:00:00,4.62908763889,0.401068870484,0.0,0.0,0.2750026812,1.6500160872,0.0781641924607,0.0581641924607,0.02
 11/26  03:00:00,5.31800048873,1.08998172032,0.0,0.0,0.2750026812,1.6500160872,0.743643344005,0.29057790514,0.453065438865
 11/26  04:00:00,5.2779849992,1.04996623079,0.0,0.0,0.2750026812,1.6500160872,1.03724222544,0.584162028154,0.453080197291
 11/26  05:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,1.095023276,1.075023276,0.02
 11/26  06:00:00,5.32482206618,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,1.68226219954,1.22917053837,0.453091661173
 11/26  07:00:00,5.59902289063,1.37100412222,0.0,0.0,0.2750026812,1.6500160872,1.66728218764,1.64728218764,0.02
 11/26  08:00:00,4.55715539951,1.09680329778,0.0,0.0,0.2750026812,1.6500160872,2.24092044588,1.78783657906,0.453083866816
 11/26  09:00:00,2.9504490891,1.02543032069,0.0,0.0,0.2750026812,1.6500160872,1.68564311594,1.23256070583,0.453082410108
 11/26  10:00:00,2.47113844915,0.546119680744,0.0,0.0,0.2750026812,1.6500160872,0.635842503874,0.615842503874,0.02
 11/26  11:00:00,2.64138782496,0.716369056554,0.0,0.0,0.2750026812,1.6500160872,0.89612265963,0.443035871906,0.453086787724
 11/26  12:00:00,2.80833300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,0.863840626393,0.410762120897,0.453078505497
 11/26  13:00:00,2.87742401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,0.61159379147,0.59159379147,0.02
 11/26  14:00:00,2.80833300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,0.984115287138,0.531029509444,0.453085777694
 11/26  15:00:00,2.87742401432,0.952405245916,0.0,0.0,0.2750026812,1.6500160872,1.09482812168,0.641738172432,0.453089949249
 11/26  16:00:00,2.80833300538,0.883314236976,0.0,0.0,0.2750026812,1.6500160872,0.583187256316,0.563187256316,0.02
 11/26  17:00:00,4.27473598986,1.19821722146,0.0,0.0,0.2750026812,1.6500160872,1.59298485605,1.13990539899,0.453079457052
 11/26  18:00:00,5.46249297044,1.23447420204,0.0,0.0,0.2750026812,1.6500160872,1.89495310956,1.44187849245,0.453074617106
 11/26  19:00:00,5.46135198637,1.23333321796,0.0,0.0,0.2750026812,1.6500160872,1.8585246572,1.8385246572,0.02
 11/26  20:00:00,5.46249297044,1.23447420204,0.0,0.0,0.2750026812,1.6500160872,2.48158083152,2.02849838274,0.453082448779
 11/26  21:00:00,5.46135198637,1.23333321796,0.0,0.0,0.2750026812,1.6500160872,3.24461812848,2.7915281146,0.453090013878
 11/26  22:00:00,5.70359711575,1.47557834734,0.0,0.0,0.2750026812,1.6500160872,2.99581220276,2.97581220276,0.02
 11/26  23:00:00,5.80578647966,1.57776771126,0.0,0.0,0.2750026812,1.6500160872,3.53292272333,3.07984979434,0.453072928992
 11/26  24:00:00,5.75526228974,1.52724352134,0.0,0.0,0.2750026812,1.6500160872,4.08853095885,3.6354402595,0.453090699356
 11/27  01:00:00,6.26968321874,1.49165908794,0.0,0.0,0.2750026812,2.2000214496,3.47525558689,3.45525558689,0.02
 11/27  02:00:00,6.34401653264,1.56599240183,0.0,0.0,0.2750026812,2.2000214496,4.35040138423,3.89731188968,0.453089494554
 11/27  03:00:00,6.3127375304,1.5347133996,0.0,0.0,0.2750026812,2.2000214496,4.45022708661,3.99713496543,0.453092121181
 11/27  04:00:00,6.27082420281,1.49280007201,0.0,0.0,0.2750026812,2.2000214496,3.3879565655,3.3679565655,0.02
 11/27  05:00:00,6.23523976941,1.45721563861,0.0,0.0,0.2750026812,2.2000214496,3.44683776497,2.99374913017,0.453088634802
 11/27  06:00:00,6.59749205801,1.544465246,0.0,0.0,0.5500053624,2.2000214496,4.42860474127,3.9755136653,0.453091075973
 11/27  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,30.0798019194,30.0598019194,0.02
 11/27  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,32.2466355077,31.7935381143,0.453097393436
 11/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.8365964966,20.3834523433,0.453144153378
 11/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.5468427037,14.0936883968,0.453154306924
 11/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.094825542,9.64167126864,0.453154273313
 11/27  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.85639618013,6.97007474121,0.886321438917
 11/27  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.14960625783,7.69643868239,0.453167575438
 11/27  14:00:00,12.0624491622,2.16185668661,0.000495952411784,0.0,4.9500482616,4.9500482616,5.23806713783,4.78487423099,0.453192906844
 11/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.27941062472,3.82625915521,0.453151469513
 11/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.87434108057,3.42121057475,0.453130505823
 11/27  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.08815689061,4.6349893077,0.45316758291
 11/27  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,9.99852126886,9.54539473961,0.453126529255
 11/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.6601573762,12.2070507691,0.453106607065
 11/27  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9103993687,13.4572867941,0.453112574629
 11/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.5515614838,15.0984450775,0.453116406257
 11/27  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.9624894535,15.9424894535,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094876558,0.0,0.453094876558
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078354896,0.0,0.453078354896
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074517815,0.0,0.453074517815
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070684051,0.0,0.453070684051
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.87858839817,0.10056426737,0.0,0.0,0.2750026812,2.2000214496,0.475025382363,0.0219585323544,0.453066850008
 11/28  06:00:00,5.58890005404,0.534758493978,0.00111474805864,0.0,0.5500053624,2.2000214496,0.501285090236,0.0482102826548,0.453074807581
 11/28  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.9425864319,21.9225864319,0.02
 11/28  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.667513641,24.2144160986,0.453097542336
 11/28  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.2882481376,14.8351112367,0.453136900948
 11/28  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.6800088883,10.2268456795,0.453163208783
 11/28  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.57454009699,6.12137671512,0.453163381864
 11/28  12:00:00,12.064067561,2.16185668661,0.0021143512205,0.0,4.9500482616,4.9500482616,4.42292395556,3.53657483811,0.886349117446
 11/28  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.24650320311,2.79330100326,0.453202199853
 11/28  14:00:00,12.0643206274,2.16185668661,0.00236741760383,0.0,4.9500482616,4.9500482616,1.41935329247,0.966176266496,0.453177025979
 11/28  15:00:00,12.0630813895,2.16185668661,0.00112817971373,0.0,4.9500482616,4.9500482616,0.80891431461,0.355760224605,0.453154090005
 11/28  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.753024599638,0.299921856103,0.453102743535
 11/28  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.31855898235,0.432250117732,0.886308864622
 11/28  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,3.47088862114,3.45088862114,0.02
 11/28  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.54333822879,6.09021377998,0.453124448806
 11/28  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,6.44266378938,5.98955764329,0.453106146087
 11/28  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,6.20079772734,5.74771292702,0.453084800328
 11/28  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,5.54131477598,5.08822330644,0.453091469544
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065903926,0.0,0.453065903926
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062150618,0.0,0.453062150618
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058428215,0.0,0.453058428215
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090510403,0.0,0.453090510403
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096517134,0.0,0.453096517134
 11/29  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,11.3042019071,10.8511327712,0.453069135864
 11/29  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.7668781688,12.7468781688,0.02
 11/29  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.74911345657,5.29598140005,0.453132056517
 11/29  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.4603541957,2.57402808645,0.886326109248
 11/29  11:00:00,12.0652395372,2.16185668661,0.00328632742487,0.0,4.9500482616,4.9500482616,1.44079905627,0.987631340024,0.453167716248
 11/29  12:00:00,12.0625206313,2.16185668661,0.000567421447511,0.0,4.9500482616,4.9500482616,0.852651030796,0.399475373627,0.453175657169
 11/29  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,1.37603418044,0.922894444466,0.453139735978
 11/29  14:00:00,12.0639754443,2.16185668661,0.002022234531,0.0,4.9500482616,4.9500482616,0.785154463501,0.331983951757,0.453170511744
 11/29  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.15144684929,0.265160396118,0.886286453174
 11/29  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.03566770795,0.582518590547,0.453149117407
 11/29  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.98003251624,2.52686671462,0.453165801621
 11/29  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.61533085092,8.16221304981,0.453117801111
 11/29  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.450564345,10.9974466715,0.453117673494
 11/29  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.3795376513,12.3595376513,0.02
 11/29  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.7069634704,13.2538560213,0.45310744919
 11/29  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.3627190069,13.9096569437,0.45306206319
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061180281,0.0,0.453061180281
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057510404,0.0,0.453057510404
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089724172,0.0,0.453089724172
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086116214,0.0,0.453086116214
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085949024,0.0,0.453085949024
 11/30  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.506708624,20.0536464679,0.453062156168
 11/30  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.962894021,24.5098043267,0.45308969428
 11/30  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.1228410937,16.6697295103,0.453111583448
 11/30  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.6914170907,13.2382736173,0.453143473411
 11/30  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.9662772766,10.5131305204,0.453146756181
 11/30  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.76050920617,8.30732668169,0.453182524476
 11/30  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.89517567021,8.44199868569,0.453176984521
 11/30  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.04937810629,6.16300563961,0.886372466683
 11/30  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.78780998063,5.33468005052,0.453129930103
 11/30  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.81562525887,5.36248697238,0.453138286491
 11/30  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.72658679016,7.27340983322,0.453176956944
 11/30  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.8351429657,12.3820270195,0.453115946189
 11/30  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.8713598836,14.4182397205,0.453120163093
 11/30  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.0867158889,14.6336246958,0.45309119305
 11/30  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.7183217864,14.6983217864,0.02
 11/30  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.965314307,14.5122475419,0.453066765106
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064603669,0.0,0.453064603669
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060967044,0.0,0.453060967044
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057474899,0.0,0.453057474899
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089810487,0.0,0.453089810487
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086310713,0.0,0.453086310713
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.1158402821,17.662749747,0.453090535092
 12/01  08:00:00,7.54722755675,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.1197155739,19.6665948638,0.453120710103
 12/01  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.147728218,10.6945953509,0.453132867031
 12/01  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.51776732317,7.06460446791,0.453162855258
 12/01  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.37591828227,4.92276301375,0.453155268516
 12/01  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.28434160828,3.83116948095,0.45317212733
 12/01  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.17830337764,4.29193932553,0.886364052114
 12/01  14:00:00,12.0634019228,2.16185668661,0.00144871301071,0.0,4.9500482616,4.9500482616,3.32029865626,2.8671643311,0.453134325165
 12/01  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.07206463077,2.61890806956,0.45315656121
 12/01  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.74419098021,3.29105532471,0.453135655504
 12/01  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.71066813065,4.2575176439,0.453150486743
 12/01  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,9.00226671735,8.54914299798,0.453123719363
 12/01  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.7557677313,11.3026597383,0.453107993044
 12/01  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.2501296708,12.797041691,0.453087979797
 12/01  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.8087840015,13.3556676001,0.453116401409
 12/01  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.4643840153,13.4443840153,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090148655,0.0,0.453090148655
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072302253,0.0,0.453072302253
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068910743,0.0,0.453068910743
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306551244,0.0,0.45306551244
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530621152,0.0,0.4530621152
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072793969,0.0,0.453072793969
 12/02  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.3333001928,18.3133001928,0.02
 12/02  08:00:00,6.44721683195,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.3990171676,19.9459256401,0.453091527464
 12/02  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,16.8948665754,16.4417636985,0.453102876835
 12/02  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,14.2685829738,13.8154595879,0.453123385879
 12/02  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,13.0178574286,12.564758427,0.453099001602
 12/02  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,12.2370395783,12.2170395783,0.02
 12/02  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.3863796561,10.9332502511,0.45312940503
 12/02  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.2588089546,9.8056993668,0.453109587826
 12/02  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.73903016594,9.28593957219,0.453090593753
 12/02  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.2464521078,9.79335189064,0.453100217147
 12/02  17:00:00,6.06338349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.1613527046,11.1413527046,0.02
 12/02  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,12.9555777087,12.5024699144,0.453107794285
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070234582,0.0,0.453070234582
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079610274,0.0,0.453079610274
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095553696,0.0,0.453095553696
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060139931,0.0,0.453060139931
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054387355,0.0,0.453054387355
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081138292,0.0,0.453081138292
 12/03  03:00:00,4.29545767965,0.0674389112463,0.0,0.0,0.2750026812,1.6500160872,0.0429639161504,0.0229639161504,0.02
 12/03  04:00:00,4.83069129501,0.602197405225,0.000475121379501,0.0,0.2750026812,1.6500160872,0.521749588208,0.0686604574036,0.453089130804
 12/03  05:00:00,4.93995111852,0.71128256267,0.00064978744695,0.0,0.2750026812,1.6500160872,0.555634376577,0.102573978326,0.453060398251
 12/03  06:00:00,4.69811390323,0.46850778173,0.00158735309666,0.0,0.2750026812,1.6500160872,0.0784230669216,0.0584230669216,0.02
 12/03  07:00:00,4.69853505799,0.46850778173,0.00200850785361,0.0,0.2750026812,1.6500160872,0.491401895114,0.0383194357258,0.453082459388
 12/03  08:00:00,4.49153085443,0.64562594992,0.00171946943426,0.0,0.2750026812,1.6500160872,0.538666460299,0.0855939346634,0.453072525636
 12/03  09:00:00,2.6049438898,0.675911009353,0.00401411204174,0.0,0.2750026812,1.6500160872,0.131119357775,0.111119357775,0.02
 12/03  10:00:00,2.19613611032,0.270219543681,0.000897798235269,0.0,0.2750026812,1.6500160872,0.453080609689,0.0,0.453080609689
 12/03  11:00:00,2.06096763214,0.134877822493,0.00107104124735,0.0,0.2750026812,1.6500160872,0.0344267853567,0.0144267853567,0.02
 12/03  12:00:00,2.32878757979,0.401068870484,0.00269994090709,0.0,0.2750026812,1.6500160872,0.490842445789,0.0377706218843,0.453071823905
 12/03  13:00:00,2.60436417395,0.679345405543,0.0,0.0,0.2750026812,1.6500160872,0.589065989006,0.135988442831,0.453077546175
 12/03  14:00:00,2.85399761167,0.92897884327,0.0,0.0,0.2750026812,1.6500160872,0.401066744508,0.381066744508,0.02
 12/03  15:00:00,3.01902898442,1.09401021601,0.0,0.0,0.2750026812,1.6500160872,0.834257550098,0.381163041435,0.453094508663
 12/03  16:00:00,2.54617045308,0.621151684674,0.0,0.0,0.2750026812,1.6500160872,0.841219892939,0.38813092559,0.453088967349
 12/03  17:00:00,3.84941515163,0.772896383228,0.0,0.0,0.2750026812,1.6500160872,0.363934375945,0.343934375945,0.02
 12/03  18:00:00,5.39111999336,1.16310122495,0.0,0.0,0.2750026812,1.6500160872,1.21967503429,0.766595610786,0.453079423504
 12/03  19:00:00,5.46249297044,1.23447420204,0.0,0.0,0.2750026812,1.6500160872,1.49113059474,1.03804344809,0.453087146651
 12/03  20:00:00,5.46135198637,1.23333321796,0.0,0.0,0.2750026812,1.6500160872,1.48549899537,1.46549899537,0.02
 12/03  21:00:00,5.46249297044,1.23447420204,0.0,0.0,0.2750026812,1.6500160872,1.96021210014,1.50713484867,0.453077251475
 12/03  22:00:00,5.46135198637,1.23333321796,0.0,0.0,0.2750026812,1.6500160872,1.99804686621,1.54495623526,0.453090630944
 12/03  23:00:00,5.46249297044,1.23447420204,0.0,0.0,0.2750026812,1.6500160872,1.58216864584,1.56216864584,0.02
 12/03  24:00:00,5.46135198637,1.23333321796,0.0,0.0,0.2750026812,1.6500160872,1.95778939353,1.50470246519,0.453086928342
 12/04  01:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.49911240562,1.04603033733,0.453082068293
 12/04  02:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,1.45777890525,1.43777890525,0.02
 12/04  03:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.85740148216,1.40430864562,0.453092836539
 12/04  04:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,1.9054362294,1.45234960881,0.453086620597
 12/04  05:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.65400467997,1.63400467997,0.02
 12/04  06:00:00,6.28636002997,1.23333321796,0.0,0.0,0.5500053624,2.2000214496,2.02251827586,1.56943843213,0.453079843726
 12/04  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.3533567765,27.9002651838,0.453091592721
 12/04  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,28.114921214,27.6618296434,0.453091570661
 12/04  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.5465623192,17.0934347937,0.453127525486
 12/04  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.9992698583,12.5461056763,0.453164181905
 12/04  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.4588711359,10.0057007578,0.453170378172
 12/04  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.72120083957,8.26802125083,0.453179588737
 12/04  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.74835406078,8.29517356469,0.453180496093
 12/04  14:00:00,12.0634292618,2.16185668661,0.0014760519696,0.0,4.9500482616,4.9500482616,7.20999706283,6.32368670798,0.886310354845
 12/04  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.74290558733,5.28980345108,0.453102136247
 12/04  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.13830334281,4.6851919169,0.453111425909
 12/04  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.26664113719,5.81346555012,0.453175587068
 12/04  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.2136776679,10.7605845795,0.453093088376
 12/04  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.4395655111,12.9864653615,0.453100149595
 12/04  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9170485832,13.4639762521,0.453072331134
 12/04  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.9689058133,13.9489058133,0.02
 12/04  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.5495180046,14.0964352805,0.453082724107
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083420666,0.0,0.453083420666
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080267411,0.0,0.453080267411
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077193376,0.0,0.453077193376
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074116562,0.0,0.453074116562
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071039691,0.0,0.453071039691
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,19.3674710729,18.9143848221,0.453086250837
 12/05  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.3759045283,19.9227976101,0.453106918153
 12/05  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8721879321,10.4190680436,0.453119888486
 12/05  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.89887907239,6.44572651759,0.4531525548
 12/05  11:00:00,12.0639351703,2.16185668661,0.00198196053192,0.0,4.9500482616,4.9500482616,5.47129956929,5.01814177831,0.453157790983
 12/05  12:00:00,12.0634317982,2.16185668661,0.00147858839791,0.0,4.9500482616,4.9500482616,4.76116404034,4.30800943995,0.453154600393
 12/05  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.72990963146,4.84359018283,0.886319448629
 12/05  14:00:00,12.0634079738,2.16185668661,0.00145476395026,0.0,4.9500482616,4.9500482616,3.77171654801,3.31858028176,0.453136266257
 12/05  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.19067087012,2.73757044707,0.453100423049
 12/05  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.63786027186,3.18471868998,0.453141581878
 12/05  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.34537560217,3.89221760444,0.453157997736
 12/05  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.50072890212,8.04762223482,0.453106667301
