Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.1761230144,10.7230037708,0.453119243629
 12/05  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.3030663054,11.8499661021,0.453100203257
 12/05  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.1084218377,12.655337315,0.453084522618
 12/05  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.2185652367,13.1985652367,0.02
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092292025,0.0,0.453092292025
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086416451,0.0,0.453086416451
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083456555,0.0,0.453083456555
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080487395,0.0,0.453080487395
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077517315,0.0,0.453077517315
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088885563,0.0,0.453088885563
 12/06  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.9130242556,20.8930242556,0.02
 12/06  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.8688483336,25.415773593,0.453074740552
 12/06  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.9745784676,17.5214607575,0.453117710091
 12/06  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.9972709821,14.544123297,0.453147685058
 12/06  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.8669485034,12.4137963684,0.453152134985
 12/06  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.9447887603,11.0584457872,0.886342973143
 12/06  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.4682086861,11.0150154983,0.453193187779
 12/06  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.19035360738,8.73716754035,0.45318606703
 12/06  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.96585682241,7.51273818084,0.453118641578
 12/06  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.63818306307,7.18506386122,0.453119201844
 12/06  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.99738174035,9.11107696853,0.886304771817
 12/06  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.6619395847,15.2088097946,0.45312979011
 12/06  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.1291062296,18.1091062296,0.02
 12/06  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.8435442625,19.3904263298,0.453117932639
 12/06  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.3544644716,19.9013473659,0.453117105738
 12/06  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.9286543373,19.4755883839,0.453065953392
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063885904,0.0,0.453063885904
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060983795,0.0,0.453060983795
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058124852,0.0,0.453058124852
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055268172,0.0,0.453055268172
 12/07  05:00:00,4.84546304205,0.0674389112463,0.0,0.0,0.2750026812,2.2000214496,0.0412072754196,0.0212072754196,0.02
 12/07  06:00:00,5.52286546941,0.46850778173,0.00133087567142,0.0,0.5500053624,2.2000214496,0.493306026627,0.0402102082951,0.453095818331
 12/07  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.5702425149,22.117171927,0.453070587917
 12/07  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.2588134374,23.8057039616,0.453109475809
 12/07  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.6447350861,15.1915875771,0.45314750896
 12/07  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2584278227,12.8052733708,0.45315445195
 12/07  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2124291261,9.75926672946,0.453162396634
 12/07  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.2166906714,7.76352058234,0.453170089056
 12/07  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.1464733053,7.69326440387,0.453208901429
 12/07  14:00:00,12.0633917892,2.16185668661,0.00143857935152,0.0,4.9500482616,4.9500482616,6.99977532559,6.11340483624,0.886370489348
 12/07  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.90996409838,5.45682926331,0.453134835074
 12/07  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.32028956983,5.86714388328,0.453145686554
 12/07  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.51704218766,8.06387617211,0.453166015548
 12/07  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.8176549029,13.3645247759,0.453130127012
 12/07  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.2975889723,16.8444754646,0.453113507649
 12/07  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.1885996279,18.7354888986,0.453110729288
 12/07  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.0622197532,20.0422197532,0.02
 12/07  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,21.5948069478,21.1417202799,0.453086667904
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084923251,0.0,0.453084923251
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082010361,0.0,0.453082010361
 12/08  02:00:00,5.5676327572,0.789608626392,0.0,0.0,0.2750026812,2.2000214496,0.87652959775,0.423472768627,0.453056829123
 12/08  03:00:00,5.83573015131,1.05770602051,0.0,0.0,0.2750026812,2.2000214496,1.03430861681,1.01430861681,0.02
 12/08  04:00:00,6.01254554777,1.23452141696,0.0,0.0,0.2750026812,2.2000214496,2.21298928879,1.75989878097,0.453090507824
 12/08  05:00:00,6.01131013384,1.23328600304,0.0,0.0,0.2750026812,2.2000214496,1.70602290076,1.25294785048,0.453075050278
 12/08  06:00:00,6.25243223246,1.19940542046,0.0,0.0,0.5500053624,2.2000214496,1.73548604719,1.71548604719,0.02
 12/08  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,25.510865515,25.0577666424,0.453098872633
 12/08  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,29.4158445526,28.9627440915,0.453100461061
 12/08  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.1961524908,18.7430186359,0.45313385486
 12/08  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.2732352927,13.8200792002,0.453156092536
 12/08  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.5879128228,11.1347611649,0.453151657898
 12/08  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.3092482937,8.85608100881,0.453167284897
 12/08  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.58909390903,8.70271435055,0.886379558482
 12/08  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.88292592976,6.42973535392,0.453190575834
 12/08  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.41425291929,5.96109758453,0.453155334761
 12/08  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.50461964153,6.0515106829,0.453108958624
 12/08  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.58846310394,7.1353153542,0.453147749739
 12/08  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.4117012364,11.9585540611,0.453147175302
 12/08  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.4991430765,14.0460587166,0.453084359911
 12/08  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.5102808714,14.057207967,0.453072904369
 12/08  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.6309968184,14.1778968105,0.453100007893
 12/08  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,14.8051254872,14.3520443142,0.453081172995
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074932218,0.0,0.453074932218
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307226115,0.0,0.45307226115
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069606598,0.0,0.453069606598
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306695292,0.0,0.45306695292
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074236312,0.0,0.453074236312
 12/09  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.6605452305,20.2074594275,0.453085803094
 12/09  08:00:00,6.83105016528,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.8199139485,21.7999139485,0.02
 12/09  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,18.5803125065,18.1272158786,0.453096627906
 12/09  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,16.1803101403,15.7271914162,0.453118724168
 12/09  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,13.7156025149,13.2624855998,0.45311691508
 12/09  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,12.2530957486,11.7999611121,0.453134636525
 12/09  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.7673014826,11.3141790541,0.453122428542
 12/09  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,9.32043637302,9.30043637302,0.02
 12/09  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,10.4142264691,9.96112728036,0.453099188791
 12/09  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,11.6456382757,11.1925271784,0.453111097287
 12/09  17:00:00,6.06338349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,13.1625655641,12.7094634472,0.453102116935
 12/09  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,14.7026523394,14.6826523394,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093958841,0.0,0.453093958841
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064708445,0.0,0.453064708445
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075207356,0.0,0.453075207356
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087740929,0.0,0.453087740929
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084985539,0.0,0.453084985539
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307473284,0.0,0.45307473284
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065643364,0.0,0.453065643364
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056540878,0.0,0.453056540878
 12/10  06:00:00,4.6988978012,0.46850778173,0.00237125106249,0.0,0.2750026812,1.6500160872,0.507118870545,0.0540347225012,0.453084148044
 12/10  07:00:00,4.69738067415,0.46850778173,0.000854124012524,0.0,0.2750026812,1.6500160872,0.0702462815791,0.0502462815791,0.02
 12/10  08:00:00,4.58978155286,0.745596117792,0.0,0.0,0.2750026812,1.6500160872,0.619171920297,0.16608518901,0.453086731288
 12/10  09:00:00,2.80430450969,0.879285741286,0.0,0.0,0.2750026812,1.6500160872,0.202586800737,0.182586800737,0.02
 12/10  10:00:00,2.32968515008,0.401662969983,0.00300341169219,0.0,0.2750026812,1.6500160872,0.479135942714,0.0260569192672,0.453079023447
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087676718,0.0,0.453087676718
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091907661,0.0,0.453091907661
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308836263,0.0,0.45308836263
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090717102,0.0,0.453090717102
 12/10  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081642405,0.0,0.453081642405
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309030096,0.0,0.45309030096
 12/10  20:00:00,4.69957416259,0.46850778173,0.00304761245112,0.0,0.2750026812,1.6500160872,0.505427322041,0.0523462943126,0.453081027729
 12/10  21:00:00,4.6982676994,0.46850778173,0.00174114927051,0.0,0.2750026812,1.6500160872,0.0600246300843,0.0400246300843,0.02
 12/10  22:00:00,5.1496688502,0.921176100322,0.000473981473201,0.0,0.2750026812,1.6500160872,0.679241630122,0.226164664184,0.453076965938
 12/10  23:00:00,5.25056157748,1.02254280908,0.0,0.0,0.2750026812,1.6500160872,0.74013783209,0.287062027156,0.453075804935
 12/10  24:00:00,5.39226097743,1.16424220902,0.0,0.0,0.2750026812,1.6500160872,0.48293522717,0.46293522717,0.02
 12/11  01:00:00,5.90596214432,1.12793801352,0.0,0.0,0.2750026812,2.2000214496,0.726983566794,0.273896654323,0.453086912471
 12/11  02:00:00,5.87198713189,1.09396300109,0.0,0.0,0.2750026812,2.2000214496,0.773847002114,0.320762349852,0.453084652262
 12/11  03:00:00,5.91766747649,1.13964334569,0.0,0.0,0.2750026812,2.2000214496,0.487199748915,0.467199748915,0.02
 12/11  04:00:00,6.01249833284,1.23447420204,0.0,0.0,0.2750026812,2.2000214496,1.12260296397,0.669520799465,0.453082164509
 12/11  05:00:00,6.01135734877,1.23333321796,0.0,0.0,0.2750026812,2.2000214496,1.29876282239,0.845670472209,0.453092350184
 12/11  06:00:00,6.28750101404,1.23447420204,0.0,0.0,0.5500053624,2.2000214496,0.988722165504,0.968722165504,0.02
 12/11  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.1528388105,25.6997442537,0.453094556804
 12/11  08:00:00,7.93106089008,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.2352855216,25.7821684043,0.453117117294
 12/11  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.8366228807,16.3834896612,0.45313321951
 12/11  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.0905911472,12.6374218163,0.45316933086
 12/11  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.7694955052,10.3163509542,0.45314455091
 12/11  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.78550066409,8.33235923207,0.453141432015
 12/11  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,9.31038312391,8.42408445205,0.886298671859
 12/11  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.41780950805,5.96463903612,0.453170471928
 12/11  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.16606836914,4.71293151087,0.453136858273
 12/11  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.92202161869,4.46887113775,0.453150480937
 12/11  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.20083281151,5.74766536317,0.45316744834
 12/11  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,11.3581271245,10.9049942959,0.453132828553
 12/11  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.742332807,13.2892134279,0.453119379103
 12/11  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.6349297033,14.1818253804,0.453104322896
 12/11  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.6127994707,15.1597107463,0.453088724453
 12/11  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.726482118,15.2734115498,0.45307056822
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064702063,0.0,0.453064702063
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062345279,0.0,0.453062345279
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060006518,0.0,0.453060006518
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057669811,0.0,0.453057669811
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  06:00:00,5.72824929201,0.675222480003,0.0,0.0,0.5500053624,2.2000214496,0.667663207336,0.214597861784,0.453065345552
 12/12  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.6235159816,22.1704385896,0.453077391957
 12/12  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.0330087362,25.0130087362,0.02
 12/12  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.4102150418,15.9571075251,0.453107516627
 12/12  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.3743891264,10.488075045,0.886314081453
 12/12  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.90674679138,6.45358240494,0.453164386439
 12/12  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.83645693501,4.38327556428,0.45318137073
 12/12  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,4.61764318067,4.16445120956,0.453191971111
 12/12  14:00:00,12.0626328768,2.16185668661,0.000679667000621,0.0,4.9500482616,4.9500482616,3.18355007393,2.29720873008,0.886341343854
 12/12  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.23524886687,1.7821018161,0.453147050772
 12/12  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.08631599077,1.63318632342,0.45312966735
 12/12  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.96830841509,2.51513980144,0.453168613647
 12/12  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.45614641588,8.00303023662,0.453116179261
 12/12  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.5990701982,11.1459457991,0.453124399123
 12/12  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,13.9030124638,13.4499165513,0.453095912442
 12/12  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.024347439,15.004347439,0.02
 12/12  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.7809132312,15.3278282036,0.453085027621
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086643033,0.0,0.453086643033
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084325144,0.0,0.453084325144
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082083678,0.0,0.453082083678
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079839679,0.0,0.453079839679
 12/13  05:00:00,5.04540337779,0.267379246989,0.0,0.0,0.2750026812,2.2000214496,0.497389909986,0.0443110331617,0.453078876824
 12/13  06:00:00,5.62292490995,0.569898097947,0.0,0.0,0.5500053624,2.2000214496,0.0700069777188,0.0500069777188,0.02
 12/13  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,22.7356749705,22.2825807968,0.45309417365
 12/13  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,26.1819048879,25.7287875857,0.453117302217
 12/13  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.1149732258,15.661837942,0.453135283766
 12/13  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1119156149,9.65876506599,0.453150548941
 12/13  11:00:00,12.0627027665,2.16185668661,0.000749556673727,0.0,4.9500482616,4.9500482616,6.19304791683,5.73988256866,0.453165348168
 12/13  12:00:00,12.0639073796,2.16185668661,0.00195416979033,0.0,4.9500482616,4.9500482616,4.00432103386,3.55113840172,0.453182632147
 12/13  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,3.61300642338,2.72661526483,0.886391158551
 12/13  14:00:00,12.0770909275,2.16185668661,0.0151377177012,0.0,4.9500482616,4.9500482616,1.79870093307,1.3455225378,0.453178395266
 12/13  15:00:00,12.087855591,2.16185668661,0.0259023811494,0.0,4.9500482616,4.9500482616,1.19418348662,0.741037997217,0.453145489401
 12/13  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.16948522849,0.716353657061,0.453131571431
 12/13  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.90294880593,1.44978225953,0.453166546394
 12/13  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.92947913245,6.47632613257,0.453152999875
 12/13  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.7585666291,10.3054350486,0.453131580545
 12/13  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.1946452043,11.741548889,0.453096315347
 12/13  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.7225293575,12.2694275573,0.453101800196
 12/13  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.7583943714,12.3053106492,0.4530837222
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077922144,0.0,0.453077922144
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075763788,0.0,0.453075763788
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307362112,0.0,0.45307362112
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071479059,0.0,0.453071479059
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079455338,0.0,0.453079455338
 12/14  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.1553964379,17.7023047067,0.453091731203
 12/14  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.5160577535,20.4960577535,0.02
 12/14  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0195606472,11.5664374588,0.453123188386
 12/14  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.34840182401,7.46207933028,0.886322493732
 12/14  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.02153814774,3.56837634199,0.45316180575
 12/14  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.33240229271,1.87923650771,0.453165785
 12/14  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,2.78001231893,2.32683923736,0.45317308157
 12/14  14:00:00,12.0645224466,2.16185668661,0.00256923675237,0.0,4.9500482616,4.9500482616,1.72774623741,0.841433237791,0.886312999623
 12/14  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.746725553898,0.293615421835,0.453110132063
 12/14  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,0.772822783955,0.319698589979,0.453124193976
 12/14  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,1.86379738467,1.41063668483,0.453160699839
 12/14  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,6.18055416879,5.72743892938,0.453115239417
 12/14  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.00738919868,8.55426358695,0.453125611723
 12/14  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.2728335373,9.81973354538,0.453099991905
 12/14  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,10.9173272008,10.8973272008,0.02
 12/14  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.7562683923,12.3031892477,0.45307914457
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078294557,0.0,0.453078294557
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076123581,0.0,0.453076123581
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074091898,0.0,0.453074091898
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072049971,0.0,0.453072049971
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070008842,0.0,0.453070008842
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,16.8231109823,16.3700227666,0.453088215612
 12/15  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.112686943,17.6595874276,0.453099515427
 12/15  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.3896869168,9.93658226118,0.453104655574
 12/15  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.52736964046,7.07422915009,0.45314049037
 12/15  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.65589284433,5.20274258862,0.453150255708
 12/15  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.54312995619,4.08994938755,0.453180568644
 12/15  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.69098394789,4.80459976674,0.886384181148
 12/15  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.11821926426,2.66507892817,0.453140336093
 12/15  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.9892533566,2.53612678394,0.453126572656
 12/15  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.13994343797,2.68680262168,0.45314081629
 12/15  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.519630221,3.0665208928,0.453109328201
 12/15  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,8.11573576309,7.66257417031,0.453161592776
 12/15  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.151876605,9.69875158167,0.453125023296
 12/15  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,11.2170361257,10.7639210118,0.453115113941
 12/15  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.5289635547,12.0758651752,0.453098379449
 12/15  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,12.9725467884,12.5194593657,0.453087422675
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083948671,0.0,0.453083948671
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081979046,0.0,0.453081979046
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080035233,0.0,0.453080035233
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078091458,0.0,0.453078091458
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083750808,0.0,0.453083750808
 12/16  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,18.2062883748,17.7532286717,0.453059703082
 12/16  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.0138262916,19.9938262916,0.02
 12/16  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,16.2879807276,15.8348789362,0.453101791491
 12/16  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,15.1272073205,14.6741099457,0.453097374804
 12/16  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,14.4392055813,13.986104826,0.453100755313
 12/16  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,13.7894236649,13.336307372,0.453116292935
 12/16  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,14.9184573971,14.4653360007,0.453121396394
 12/16  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,14.5356718984,14.0825508889,0.45312100944
 12/16  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,12.5639631252,12.5439631252,0.02
 12/16  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,12.0868305326,11.6337405112,0.453090021382
 12/16  17:00:00,6.06338349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,13.191697256,12.7385941998,0.453103056208
 12/16  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,15.2718081153,14.8187240643,0.453084051074
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094147621,0.0,0.453094147621
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306794551,0.0,0.45306794551
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087466116,0.0,0.453087466116
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082592845,0.0,0.453082592845
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074323599,0.0,0.453074323599
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306579656,0.0,0.45306579656
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057258791,0.0,0.453057258791
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061150901,0.0,0.453061150901
 12/17  07:00:00,4.43196957596,0.202316733739,0.00163407381334,0.0,0.2750026812,1.6500160872,0.0382039434449,0.0182039434449,0.02
 12/17  08:00:00,4.63110967604,0.401068870484,0.00202203714758,0.0,0.2750026812,1.6500160872,0.49204745432,0.0389586128748,0.453088841446
 12/17  09:00:00,2.12472790533,0.198752136745,0.00095700018294,0.0,0.2750026812,1.6500160872,0.472881173246,0.0197994041074,0.453081769139
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085456354,0.0,0.453085456354
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087216499,0.0,0.453087216499
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085638677,0.0,0.453085638677
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059349262,0.0,0.453059349262
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530887196,0.0,0.4530887196
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079593725,0.0,0.453079593725
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  20:00:00,4.43885639222,0.210837623813,0.0,0.0,0.2750026812,1.6500160872,0.47143519179,0.0183655181117,0.453069673678
 12/17  21:00:00,4.43885639222,0.210837623813,0.0,0.0,0.2750026812,1.6500160872,0.473908457595,0.0208283403594,0.453080117236
 12/17  22:00:00,4.43885639222,0.210837623813,0.0,0.0,0.2750026812,1.6500160872,0.0412373883993,0.0212373883993,0.02
 12/17  23:00:00,4.60840796291,0.378014753583,0.00237444091933,0.0,0.2750026812,1.6500160872,0.51738519215,0.0642997808238,0.453085411326
 12/17  24:00:00,4.94986073015,0.715905157858,0.00593680388403,0.0,0.2750026812,1.6500160872,0.669151560538,0.216094037601,0.453057522937
 12/18  01:00:00,5.05486979144,0.275436238368,0.0014094222699,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  02:00:00,5.35927805704,0.578781138173,0.00247278806381,0.0,0.2750026812,2.2000214496,0.499557902707,0.0464824509697,0.453075451737
 12/18  03:00:00,5.19224772157,0.413154357552,0.00106923321577,0.0,0.2750026812,2.2000214496,0.533584980761,0.0804944445958,0.453090536165
 12/18  04:00:00,5.3929014275,0.611906494297,0.0029708023969,0.0,0.2750026812,2.2000214496,0.100841754644,0.0808417546436,0.02
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308874856,0.0,0.45308874856
 12/18  06:00:00,5.25823703581,0.202316733739,0.00289349007199,0.0,0.5500053624,2.2000214496,0.465933261244,0.0128675565345,0.45306570471
 12/18  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,23.0263854451,23.0063854451,0.02
 12/18  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.6550341625,21.2019264422,0.453107720283
 12/18  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.7384451399,11.2853438015,0.453101338332
 12/18  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.41654507659,6.96337495819,0.453170118394
 12/18  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.81856543225,5.36540618201,0.45315925024
 12/18  12:00:00,12.0634961887,2.16185668661,0.00154297886784,0.0,4.9500482616,4.9500482616,5.53839770738,4.65204275159,0.886354955789
 12/18  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,5.2988292181,4.84561860394,0.453210614158
 12/18  14:00:00,12.0636567115,2.16185668661,0.00170350164068,0.0,4.9500482616,4.9500482616,3.57666556129,3.12353190388,0.453133657402
 12/18  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.00885482918,2.55570662647,0.45314820271
 12/18  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,3.01414837021,2.12785227595,0.886296094264
 12/18  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,2.96152923017,2.5083722693,0.453156960868
 12/18  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,7.27206551651,6.81896663803,0.453098878484
 12/18  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,9.69586188692,9.24275482609,0.45310706083
 12/18  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,10.0445211289,10.0245211289,0.02
 12/18  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.0290543381,10.575973957,0.453080381167
 12/18  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,11.2530256626,10.7999401989,0.453085463658
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086514141,0.0,0.453086514141
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084813002,0.0,0.453084813002
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083162124,0.0,0.453083162124
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081510795,0.0,0.453081510795
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079859533,0.0,0.453079859533
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,14.8702063418,14.4171452784,0.453061063354
 12/19  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.6462820035,17.1931968128,0.453085190714
 12/19  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.78761562,10.3345112449,0.453104375097
 12/19  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.97305112571,8.51990764124,0.453143484468
 12/19  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.74351893052,7.2903954445,0.453123486022
 12/19  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.68000737046,5.22683374107,0.453173629387
 12/19  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,7.29749572197,6.4110949795,0.886400742473
 12/19  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.43870897022,4.98554135981,0.453167610412
 12/19  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.71289909833,5.25976029308,0.453138805243
 12/19  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.04117178183,5.58801565549,0.453156126346
 12/19  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.41974854736,5.96657246688,0.453176080472
 12/19  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,10.4760644841,10.0229445499,0.453119934161
 12/19  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.3507579409,11.8976728802,0.453085060692
 12/19  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,12.9912025596,12.5381258051,0.453076754464
 12/19  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.7055609345,13.2524537843,0.453107150173
 12/19  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,13.8914014683,13.4383115814,0.453089886911
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084563468,0.0,0.453084563468
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082993597,0.0,0.453082993597
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081437916,0.0,0.453081437916
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079882346,0.0,0.453079882346
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088671195,0.0,0.453088671195
 12/20  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,19.5498025442,19.0967385125,0.453064031659
 12/20  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.4763799332,21.4563799332,0.02
 12/20  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.5834332119,12.6971527859,0.886280426044
 12/20  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.0572890192,8.60413061555,0.453158403647
 12/20  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.85427453849,6.40111250214,0.453162036347
 12/20  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.24267782345,5.78948661023,0.453191213222
 12/20  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,6.79841598017,6.34521321873,0.45320276144
 12/20  14:00:00,12.0625167699,2.16185668661,0.000563560092557,0.0,4.9500482616,4.9500482616,5.90015163418,5.01373188315,0.886419751032
 12/20  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,5.0351993982,4.58205113805,0.453148260142
 12/20  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,4.98804434929,4.5348989798,0.453145369496
 12/20  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.79513804764,6.34196815653,0.453169891106
 12/20  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.1503452948,11.6972107383,0.45313455645
 12/20  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,14.6978858159,14.244761884,0.453123931938
 12/20  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.5220768629,15.0689739809,0.453102882037
 12/20  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.3800666329,15.9269737801,0.453092852801
 12/20  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.5952563729,16.5752563729,0.02
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090709259,0.0,0.453090709259
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089018241,0.0,0.453089018241
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087575275,0.0,0.453087575275
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086114526,0.0,0.453086114526
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,5.24721720798,0.46850778173,0.000685295443301,0.0,0.2750026812,2.2000214496,0.517279010378,0.0641928982715,0.453086112106
 12/21  06:00:00,6.00259176123,0.949564949224,0.0,0.0,0.5500053624,2.2000214496,0.658020695597,0.204938164812,0.453082530785
 12/21  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,21.8850867177,21.8650867177,0.02
 12/21  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,25.3544777197,24.9013731118,0.453104607884
 12/21  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.5281123639,15.074948887,0.453163476986
 12/21  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.0398099523,10.5866509684,0.453158983913
 12/21  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.99416247816,8.54099672575,0.453165752414
 12/21  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.66582703449,7.77946710725,0.886359927243
 12/21  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.82804014099,8.37482362988,0.453216511112
 12/21  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.31459678852,6.8614559965,0.453140792023
 12/21  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.23698060557,7.35067797913,0.886302626434
 12/21  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.88822212518,7.43507027146,0.453151853721
 12/21  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.78613685604,8.3329669304,0.453169925641
 12/21  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.5119775487,13.058836956,0.45314059272
 12/21  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.5613666764,15.1082453319,0.453121344523
 12/21  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.7003672214,15.6803672214,0.02
 12/21  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.6259375623,16.1728423544,0.45309520783
 12/21  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.6990732486,16.2460102182,0.453063030415
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065920814,0.0,0.453065920814
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064491444,0.0,0.453064491444
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063135939,0.0,0.453063135939
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061779899,0.0,0.453061779899
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060425312,0.0,0.453060425312
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,20.5293337297,20.0762554165,0.453078313194
 12/22  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.4980691729,21.044965604,0.45310356886
 12/22  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.55522241,13.1020979755,0.453124434434
 12/22  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.1713671029,10.7182020485,0.453165054483
 12/22  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.53485019317,9.08170385606,0.453146337106
 12/22  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.38713254666,6.93395869795,0.45317384871
 12/22  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,8.71416204567,7.82783334146,0.886328704209
 12/22  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.01655801673,6.56336077019,0.453197246547
 12/22  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.84660727614,6.39349784665,0.453109429487
 12/22  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,6.93556367201,6.48243680082,0.45312687119
 12/22  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,7.14170800202,6.68853457408,0.453173427936
 12/22  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,12.1579391934,11.7047849105,0.453154282872
 12/22  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.2764665298,14.8233430657,0.453123464153
 12/22  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,16.8469071423,16.3937931465,0.453113995818
 12/22  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.3559659489,17.9028689587,0.453096990245
 12/22  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,19.4349380729,18.9818508434,0.453087229451
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084408218,0.0,0.453084408218
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083108781,0.0,0.453083108781
 12/23  02:00:00,5.04379966428,0.815780895878,0.0,0.0,0.2750026812,1.6500160872,0.704252325978,0.684252325978,0.02
 12/23  03:00:00,5.45851168968,1.23049292127,0.0,0.0,0.2750026812,1.6500160872,2.15464534748,1.70156178717,0.453083560313
 12/23  04:00:00,5.46533326713,1.23731449873,0.0,0.0,0.2750026812,1.6500160872,3.71873892032,3.26564893278,0.453089987539
 12/23  05:00:00,5.45851168968,1.23049292127,0.0,0.0,0.2750026812,1.6500160872,3.76285626776,3.74285626776,0.02
 12/23  06:00:00,5.55144189046,1.32342312205,0.0,0.0,0.2750026812,1.6500160872,4.8908516898,4.43776454473,0.45308714507
