Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.9422687768,28.4892048559,0.453063920901
 12/23  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,36.4518866393,36.4318866393,0.02
 12/23  09:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,32.336062885,31.8829552813,0.453107603661
 12/23  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,30.1434894554,29.69038423,0.4531052254
 12/23  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,28.549493257,28.0963812403,0.453112016687
 12/23  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,26.886078731,26.4329483326,0.453130398429
 12/23  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,27.4878233045,27.0347361871,0.453087117465
 12/23  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,26.0349236121,25.5818100522,0.453113559885
 12/23  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.0176349393,24.9976349393,0.02
 12/23  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,26.3343767228,25.8812688286,0.453107894142
 12/23  17:00:00,6.06338349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,27.7444270445,27.2913264648,0.453100579718
 12/23  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,29.461506909,29.0084214904,0.453085418604
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  20:00:00,4.98038924873,0.752370480321,0.0,0.0,0.2750026812,1.6500160872,1.21694680209,0.763869242101,0.453077559988
 12/23  21:00:00,5.45851168968,1.23049292127,0.0,0.0,0.2750026812,1.6500160872,3.2921715612,2.83907958527,0.453091975928
 12/23  22:00:00,5.46533326713,1.23731449873,0.0,0.0,0.2750026812,1.6500160872,4.37587743207,3.92277536744,0.453102064629
 12/23  23:00:00,5.64795066099,1.41993189259,0.0,0.0,0.2750026812,1.6500160872,5.38640135373,5.36640135373,0.02
 12/23  24:00:00,5.7753243111,1.54730554269,0.0,0.0,0.2750026812,1.6500160872,6.58272297833,6.12971612648,0.453006851854
 12/24  01:00:00,5.8890548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,7.63612999587,7.18304351648,0.453086479386
 12/24  02:00:00,5.80976776043,1.58174899202,0.0,0.0,0.2750026812,1.6500160872,8.23741839115,8.21741839115,0.02
 12/24  03:00:00,5.8890548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,9.55936103965,9.1062774399,0.453083599753
 12/24  04:00:00,5.80976776043,1.58174899202,0.0,0.0,0.2750026812,1.6500160872,9.56590772155,9.54590772155,0.02
 12/24  05:00:00,5.8890548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,10.3485082906,9.8954237753,0.453084515303
 12/24  06:00:00,5.80976776043,1.58174899202,0.0,0.0,0.2750026812,1.6500160872,10.3104677818,9.85737063229,0.453097149468
 12/24  07:00:00,5.8890548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,9.77361733704,9.75361733704,0.02
 12/24  08:00:00,5.80976776043,1.58174899202,0.0,0.0,0.2750026812,1.6500160872,10.1677917305,9.71470050059,0.453091229866
 12/24  09:00:00,3.5860548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,10.0002454043,9.54715692671,0.453088477611
 12/24  10:00:00,3.50676776043,1.58174899202,0.0,0.0,0.2750026812,1.6500160872,7.97529291736,7.95529291736,0.02
 12/24  11:00:00,3.5860548063,1.66103603789,0.0,0.0,0.2750026812,1.6500160872,6.32753708243,5.87444958897,0.453087493457
 12/24  12:00:00,3.15560779537,1.23058902696,0.0,0.0,0.2750026812,1.6500160872,4.66860426744,4.21551308333,0.453091184111
 12/24  13:00:00,3.28790510958,1.36288634118,0.0,0.0,0.2750026812,1.6500160872,4.22867624985,4.20867624985,0.02
 12/24  14:00:00,3.00061227338,1.07559350498,0.0,0.0,0.2750026812,1.6500160872,3.66598715021,3.21289138192,0.453095768288
 12/24  15:00:00,3.08985527594,1.16483650753,0.0,0.0,0.2750026812,1.6500160872,3.56743679716,3.11434506477,0.453091732394
 12/24  16:00:00,2.81117330207,0.886154533667,0.0,0.0,0.2750026812,1.6500160872,2.43714825585,2.41714825585,0.02
 12/24  17:00:00,4.42939399404,1.35287522564,0.0,0.0,0.2750026812,1.6500160872,3.99214774521,3.53905620084,0.45309154437
 12/24  18:00:00,5.63620541943,1.40818665102,0.0,0.0,0.2750026812,1.6500160872,4.23698839008,3.78391422285,0.453074167229
 12/24  19:00:00,5.90762162531,1.67960285691,0.0,0.0,0.2750026812,1.6500160872,3.85836310068,3.83836310068,0.02
 12/24  20:00:00,5.58454024543,1.35652147703,0.0,0.0,0.2750026812,1.6500160872,4.37465353679,3.9215677842,0.453085752589
 12/24  21:00:00,5.94206507464,1.71404630624,0.0,0.0,0.2750026812,1.6500160872,4.56185635276,4.10876778083,0.453088571931
 12/24  22:00:00,5.72231404275,1.49429527435,0.0,0.0,0.2750026812,1.6500160872,4.25977486803,4.23977486803,0.02
 12/24  23:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,4.43197712653,3.97888813022,0.453088996312
 12/24  24:00:00,5.70509231809,1.47707354968,0.0,0.0,0.2750026812,1.6500160872,4.63070727539,4.17765138346,0.453055891932
 12/25  01:00:00,5.92484334998,1.69682458158,0.0,0.0,0.2750026812,1.6500160872,4.20552962247,4.18552962247,0.02
 12/25  02:00:00,5.72231404275,1.49429527435,0.0,0.0,0.2750026812,1.6500160872,4.86277004956,4.409684769,0.453085280562
 12/25  03:00:00,5.95928679931,1.7312680309,0.0,0.0,0.2750026812,1.6500160872,4.91630017313,4.46321576656,0.453084406566
 12/25  04:00:00,5.73953576742,1.51151699901,0.0,0.0,0.2750026812,1.6500160872,4.5841651505,4.5641651505,0.02
 12/25  05:00:00,5.95928679931,1.7312680309,0.0,0.0,0.2750026812,1.6500160872,4.98670624694,4.53363878091,0.453067466039
 12/25  06:00:00,5.73953576742,1.51151699901,0.0,0.0,0.2750026812,1.6500160872,5.08299178702,4.62990012098,0.453091666039
 12/25  07:00:00,5.95928679931,1.7312680309,0.0,0.0,0.2750026812,1.6500160872,4.6851032204,4.6651032204,0.02
 12/25  08:00:00,5.73953576742,1.51151699901,0.0,0.0,0.2750026812,1.6500160872,5.12979415536,4.67670547024,0.453088685124
 12/25  09:00:00,3.63906507464,1.71404630624,0.0,0.0,0.2750026812,1.6500160872,4.74404858679,4.29096079029,0.453087796496
 12/25  10:00:00,3.29780152006,1.37239810734,0.000384644314934,0.0,0.2750026812,1.6500160872,2.74349327741,2.72349327741,0.02
 12/25  11:00:00,2.87458371763,0.949564949224,0.0,0.0,0.2750026812,1.6500160872,2.94822634951,2.49513966477,0.453086684738
 12/25  12:00:00,2.81117330207,0.886154533667,0.0,0.0,0.2750026812,1.6500160872,2.57615465172,2.12306415337,0.453090498359
 12/25  13:00:00,2.87458371763,0.949564949224,0.0,0.0,0.2750026812,1.6500160872,1.83107533656,1.81107533656,0.02
 12/25  14:00:00,2.81117330207,0.886154533667,0.0,0.0,0.2750026812,1.6500160872,2.29341061137,1.84031387772,0.453096733653
 12/25  15:00:00,2.87458371763,0.949564949224,0.0,0.0,0.2750026812,1.6500160872,2.05139878332,1.59831087072,0.453087912599
 12/25  16:00:00,2.77871880463,0.853029177543,0.000670858678056,0.0,0.2750026812,1.6500160872,1.56877305913,1.54877305913,0.02
 12/25  17:00:00,4.02608371763,0.949564949224,0.0,0.0,0.2750026812,1.6500160872,2.69142795199,2.23834652231,0.453081429684
 12/25  18:00:00,5.61342321861,1.38540445021,0.0,0.0,0.2750026812,1.6500160872,3.63766048101,3.18458146137,0.453079019636
 12/25  19:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,4.14078431572,4.12078431572,0.02
 12/25  20:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,4.30980157312,3.85671195671,0.453089616415
 12/25  21:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,4.51620248189,4.06312129193,0.453081189965
 12/25  22:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,3.99427120729,3.97427120729,0.02
 12/25  23:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,4.78475986287,4.33167455945,0.453085303417
 12/25  24:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,4.71642124798,4.26333484636,0.453086401623
 12/26  01:00:00,6.35295154537,1.57492741457,0.0,0.0,0.2750026812,2.2000214496,4.23068457223,4.21068457223,0.02
 12/26  02:00:00,6.44588174615,1.66785761535,0.0,0.0,0.2750026812,2.2000214496,4.48057957355,4.02749284247,0.453086731084
 12/26  03:00:00,6.35295154537,1.57492741457,0.0,0.0,0.2750026812,2.2000214496,4.77662011946,4.32353255358,0.453087565879
 12/26  04:00:00,6.44588174615,1.66785761535,0.0,0.0,0.2750026812,2.2000214496,4.36795375805,4.34795375805,0.02
 12/26  05:00:00,6.35295154537,1.57492741457,0.0,0.0,0.2750026812,2.2000214496,5.43313160685,4.98005601997,0.453075586875
 12/26  06:00:00,6.72088442735,1.66785761535,0.0,0.0,0.5500053624,2.2000214496,5.36280740308,4.90971337657,0.453094026512
 12/26  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,32.2109941043,32.1909941043,0.02
 12/26  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,34.94284973,34.4897527972,0.453096932841
 12/26  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,24.8039766899,24.3508198403,0.453156849612
 12/26  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,19.7934369301,19.3402708783,0.453166051826
 12/26  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,16.4173934335,15.9642459708,0.453147462754
 12/26  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.0139739334,13.1276090449,0.886364888494
 12/26  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,12.8963529856,12.4431704977,0.453182487932
 12/26  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.2211588846,9.76800940818,0.453149476388
 12/26  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.3239382734,9.43762157519,0.88631669826
 12/26  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.1459324322,9.69279588686,0.453136545356
 12/26  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.0967940299,10.643606277,0.453187752907
 12/26  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.7874461332,15.3343151138,0.453131019404
 12/26  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.8085070192,17.3554154106,0.453091608551
 12/26  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,17.8681594641,17.8481594641,0.02
 12/26  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.7482411893,18.2951250317,0.453116157571
 12/26  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,18.8066958262,18.3536110898,0.453084736467
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087890868,0.0,0.453087890868
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086890541,0.0,0.453086890541
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085977187,0.0,0.453085977187
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,5.55331120853,0.775287077725,0.0,0.0,0.2750026812,2.2000214496,0.634845522936,0.181760436497,0.45308508644
 12/27  05:00:00,5.55875985256,0.780735721761,0.0,0.0,0.2750026812,2.2000214496,0.837318307874,0.384234139959,0.453084167915
 12/27  06:00:00,6.26015628386,1.20712947186,0.0,0.0,0.5500053624,2.2000214496,1.14747784225,1.12747784225,0.02
 12/27  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.5699604295,24.1168626488,0.453097780701
 12/27  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,27.7265817833,27.2735003227,0.453081460596
 12/27  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,18.6245548815,18.1714014798,0.45315340169
 12/27  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.6645432563,15.2113778478,0.453165408419
 12/27  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,14.2312154928,13.7781010406,0.453114452232
 12/27  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.2322081238,12.3458558707,0.886352253187
 12/27  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,13.6599831553,13.2067850572,0.453198098141
 12/27  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.0494071354,11.5962436704,0.453163464997
 12/27  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.1231316552,11.6699768028,0.453154852418
 12/27  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.3915324195,11.9384178217,0.453114597805
 12/27  17:00:00,13.2134532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.6017974445,12.7154654721,0.886331972413
 12/27  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,18.6128637131,18.1597377645,0.453125948688
 12/27  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,20.9479419625,20.4948602234,0.453081739131
 12/27  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,21.2127110326,21.1927110326,0.02
 12/27  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,22.9347051205,22.481600294,0.453104826443
 12/27  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,23.903982469,23.450918039,0.453064429955
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066620625,0.0,0.453066620625
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,5.14596764516,0.36794351436,0.0,0.0,0.2750026812,2.2000214496,0.514391683858,0.0613259330425,0.453065750816
 12/28  02:00:00,5.83968782461,1.06166369381,0.0,0.0,0.2750026812,2.2000214496,1.44746700865,0.994382555938,0.453084452707
 12/28  03:00:00,6.14902825303,1.37100412222,0.0,0.0,0.2750026812,2.2000214496,1.8726804116,1.8526804116,0.02
 12/28  04:00:00,5.87482742858,1.09680329778,0.0,0.0,0.2750026812,2.2000214496,2.75207226551,2.29900810724,0.453064158272
 12/28  05:00:00,6.14902825303,1.37100412222,0.0,0.0,0.2750026812,2.2000214496,3.28654030599,2.83347698618,0.45306331981
 12/28  06:00:00,6.14983010978,1.09680329778,0.0,0.0,0.5500053624,2.2000214496,2.10365806925,2.08365806925,0.02
 12/28  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,28.3029561397,27.8498727338,0.453083405891
 12/28  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,32.5353117189,32.0821918121,0.453119906771
 12/28  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,23.825283386,23.3721269464,0.453156439573
 12/28  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,20.4872882651,20.0341169598,0.453171305249
 12/28  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,17.5072545605,17.0540992488,0.453155311693
 12/28  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.3736364402,14.9204723456,0.453164094642
 12/28  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,15.7585353194,14.8721533672,0.886381952144
 12/28  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,12.3777751217,11.9245894995,0.453185622185
 12/28  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.2826970505,10.8295392467,0.453157803857
 12/28  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.9164948691,10.463376043,0.453118826148
 12/28  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,11.0756960836,10.622527768,0.453168315652
 12/28  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,15.5935754807,15.1404238284,0.453151652313
 12/28  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,18.1181654844,17.6650465111,0.453118973305
 12/28  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,19.2008059779,18.7476934317,0.453112546208
 12/28  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.4061031042,19.9530041968,0.453098907383
 12/28  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,20.7860836231,20.3329935609,0.453090062214
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087733512,0.0,0.453087733512
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086968356,0.0,0.453086968356
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086226037,0.0,0.453086226037
 12/29  04:00:00,5.18001827016,0.401068870484,0.000925268872875,0.0,0.2750026812,2.2000214496,0.490714934257,0.0376294260118,0.453085508245
 12/29  05:00:00,5.17909300129,0.401068870484,0.0,0.0,0.2750026812,2.2000214496,0.0688572933197,0.0488572933197,0.02
 12/29  06:00:00,5.89705491201,0.844028100003,0.0,0.0,0.5500053624,2.2000214496,0.6019763151,0.148883615326,0.453092699773
 12/29  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,24.2170090475,23.7639388347,0.453070212828
 12/29  08:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,24.5706666742,24.1175504746,0.453116199599
 12/29  09:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,15.9497754075,15.4966095395,0.453165867975
 12/29  10:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,13.0346421774,12.5814911272,0.453151050149
 12/29  11:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,10.8951358016,10.4419668181,0.453168983484
 12/29  12:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.63351585538,9.18033034695,0.45318550843
 12/29  13:00:00,11.5119478474,2.16185668661,0.0,0.0,4.9500482616,4.4000428992,11.0294000216,10.1430377078,0.886362313755
 12/29  14:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.77736673299,8.3241542498,0.45321248319
 12/29  15:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.77272736486,8.3196191243,0.453108240551
 12/29  16:00:00,12.0619532098,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,8.73978771849,8.28665780574,0.453129912753
 12/29  17:00:00,12.8296198765,2.16185668661,0.0,0.0,4.9500482616,4.9500482616,9.19113338666,8.73801414582,0.453119240846
 12/29  18:00:00,9.96491031062,2.16185668661,0.0,0.0,2.750026812,2.750026812,13.3739722483,12.9208248289,0.45314741939
 12/29  19:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.3420533213,14.8889346386,0.453118682733
 12/29  20:00:00,8.31489422342,2.16185668661,0.0,0.0,1.6500160872,2.2000214496,15.7085336874,15.2554237015,0.453109985868
 12/29  21:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,15.938735286,15.4856363883,0.453098897795
 12/29  22:00:00,7.76488886102,2.16185668661,0.0,0.0,1.1000107248,2.2000214496,16.5895279105,16.1364447223,0.453083188129
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078743672,0.0,0.453078743672
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078075497,0.0,0.453078075497
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.6993196319,0.471300863496,0.0,0.0,0.2750026812,1.6500160872,0.581040221766,0.127961536907,0.453078684859
 12/30  04:00:00,5.45846447475,1.23044570635,0.0,0.0,0.2750026812,1.6500160872,1.58247643651,1.12938560686,0.45309082965
 12/30  05:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,2.0389773904,2.0189773904,0.02
 12/30  06:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,3.23621839389,2.78311985317,0.453098540721
 12/30  07:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,26.8226147362,26.369551472,0.453063264147
 12/30  08:00:00,7.21488349862,2.16185668661,0.0,0.0,0.5500053624,2.2000214496,33.2603138201,33.2403138201,0.02
 12/30  09:00:00,6.94573291915,2.16185668661,0.0,0.0,1.6500160872,2.750026812,29.858028181,29.4049581826,0.453069998337
 12/30  10:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,26.3856149217,25.9324952141,0.453119707546
 12/30  11:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,24.052964998,23.599838738,0.453126260064
 12/30  12:00:00,6.56189958582,2.16185668661,0.0,0.0,1.6500160872,2.750026812,22.5962145443,22.1430908608,0.453123683507
 12/30  13:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,23.2700950775,22.8169890589,0.453106018608
 12/30  14:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,23.6811145615,23.2280063997,0.453108161812
 12/30  15:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,22.8570703005,22.8370703005,0.02
 12/30  16:00:00,4.91188349862,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,23.5381658408,23.085061947,0.453103893799
 12/30  17:00:00,5.67955016528,2.16185668661,0.0,0.0,0.8250080436,1.9250187684,25.3218289872,24.8687315405,0.453097446624
 12/30  18:00:00,6.38987545502,2.16185668661,0.0,0.0,0.2750026812,1.6500160872,27.5272260316,27.0741455665,0.453080465068
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.6662414907,0.438222722297,0.0,0.0,0.2750026812,1.6500160872,0.629046637516,0.175954157685,0.453092479831
 12/30  21:00:00,5.27804795243,1.05002918403,0.0,0.0,0.2750026812,1.6500160872,2.22810462514,1.77501639164,0.453088233502
 12/30  22:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,2.88288385412,2.86288385412,0.02
 12/30  23:00:00,5.39510127412,1.16708250572,0.0,0.0,0.2750026812,1.6500160872,4.44703317844,3.99393811522,0.453095063222
 12/30  24:00:00,5.52874368269,1.30072491428,0.0,0.0,0.2750026812,1.6500160872,5.01095307919,4.5578651843,0.453087894889
 12/31  01:00:00,5.79120094141,1.56318217301,0.0,0.0,0.2750026812,1.6500160872,6.43084127197,6.41084127197,0.02
 12/31  02:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,7.89150159701,7.43841371824,0.453087878775
 12/31  03:00:00,5.82564439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,8.17093585632,7.71785108798,0.453084768336
 12/31  04:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,8.74695706137,8.72695706137,0.02
 12/31  05:00:00,5.82564439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,9.32621490668,8.87312794448,0.453086962196
 12/31  06:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,10.1471788748,9.6940849711,0.453093903701
 12/31  07:00:00,5.82564439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,9.74073960157,9.72073960157,0.02
 12/31  08:00:00,5.87317817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,10.9156148901,10.4625291026,0.453085787462
 12/31  09:00:00,3.90647772407,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,10.3798596392,9.92677620684,0.453083432323
 12/31  10:00:00,3.57017817598,1.64515940758,0.0,0.0,0.2750026812,1.6500160872,9.1031472906,9.0831472906,0.02
 12/31  11:00:00,3.52264439074,1.59762562234,0.0,0.0,0.2750026812,1.6500160872,8.12417856122,7.67109373377,0.453084827449
 12/31  12:00:00,3.21901821092,1.29399944252,0.0,0.0,0.2750026812,1.6500160872,7.25853769151,6.80544239576,0.453095295756
 12/31  13:00:00,3.36813400611,1.44311523771,0.0,0.0,0.2750026812,1.6500160872,6.19574449401,6.17574449401,0.02
 12/31  14:00:00,3.49994618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,8.60268937061,8.14958769458,0.453101676033
 12/31  15:00:00,3.59287638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,8.53111324455,8.07802103847,0.453092206085
 12/31  16:00:00,3.49994618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,8.76302506208,8.74302506208,0.02
 12/31  17:00:00,4.36054305042,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,11.4086284996,10.9556182508,0.45301024876
 12/31  18:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,10.6476857067,10.1946248496,0.453060857068
 12/31  19:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,10.9106756765,10.8906756765,0.02
 12/31  20:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,11.9018768031,11.4487858342,0.453090968878
 12/31  21:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,11.9908382899,11.5377477539,0.453090536052
 12/31  22:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,12.1256896248,12.1056896248,0.02
 12/31  23:00:00,5.89587638375,1.66785761535,0.0,0.0,0.2750026812,1.6500160872,12.5008945742,12.0478065148,0.453088059397
 12/31  24:00:00,5.80294618297,1.57492741457,0.0,0.0,0.2750026812,1.6500160872,13.1280002608,12.6749108969,0.453089363853
